Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.5,10.0,0.9,12.05,12.5,8.54,0.0
2018,2,1,7,30,95.0,20.0,0.9,12.5,25.0,15.52,0.0
2018,2,1,7,45,179.5,34.0,0.85,13.0,55.5,26.18,15.87
2018,2,1,8,0,264.0,48.0,0.8,13.5,86.0,36.66,26.43
2018,2,1,8,15,303.0,61.5,0.8,13.95,120.0,46.37,35.49
2018,2,1,8,30,342.0,75.0,0.8,14.4,154.0,68.41,45.64
2018,2,1,8,45,377.0,87.5,0.8,14.9,191.0,107.74,70.19
2018,2,1,9,0,412.0,100.0,0.8,15.4,228.0,151.59,103.8
2018,2,1,9,15,434.0,111.5,0.85,16.0,263.0,196.09,141.17
2018,2,1,9,30,456.0,123.0,0.9,16.6,298.0,243.16,181.5
2018,2,1,9,45,508.5,125.5,0.9,17.2,338.0,295.25,224.9
2018,2,1,10,0,561.0,128.0,0.9,17.8,378.0,357.04,275.35
2018,2,1,10,15,579.5,133.0,0.95,18.3,407.0,406.61,315.98
2018,2,1,10,30,598.0,138.0,1.0,18.8,436.0,457.18,356.31
2018,2,1,10,45,540.0,163.5,1.1,19.3,442.0,479.2,374.17
2018,2,1,11,0,482.0,189.0,1.2,19.8,448.0,499.73,389.95
2018,2,1,11,15,539.5,176.5,1.25,20.05,475.0,553.48,431.11
2018,2,1,11,30,597.0,164.0,1.3,20.3,502.0,616.48,477.89
2018,2,1,11,45,634.5,155.0,1.35,20.55,519.5,665.2,513.48
2018,2,1,12,0,672.0,146.0,1.4,20.8,537.0,714.09,548.8
2018,2,1,12,15,710.0,134.0,1.45,20.9,548.5,759.78,580.88
2018,2,1,12,30,748.0,122.0,1.5,21.0,560.0,804.41,611.49
2018,2,1,12,45,833.0,95.5,1.55,21.1,578.5,867.7,654.55
2018,2,1,13,0,918.0,69.0,1.6,21.2,597.0,924.72,692.71
2018,2,1,13,15,867.0,81.0,1.6,21.1,570.0,912.18,684.43
2018,2,1,13,30,816.0,93.0,1.6,21.0,543.0,904.85,680.58
2018,2,1,13,45,800.5,92.0,1.6,20.95,519.5,900.47,678.67
2018,2,1,14,0,785.0,91.0,1.6,20.9,496.0,892.37,674.34
2018,2,1,14,15,780.0,85.5,1.6,20.7,470.0,885.18,671.17
2018,2,1,14,30,775.0,80.0,1.6,20.5,444.0,874.45,665.66
2018,2,1,14,45,737.5,81.0,1.55,20.25,407.0,837.6,641.81
2018,2,1,15,0,700.0,82.0,1.5,20.0,370.0,804.28,620.39
2018,2,1,15,15,654.5,81.0,1.5,20.0,329.5,753.17,585.94
2018,2,1,15,30,609.0,80.0,1.5,20.0,289.0,700.51,549.66
2018,2,1,15,45,534.5,78.5,1.2,18.7,244.0,620.06,491.9
2018,2,1,16,0,460.0,77.0,0.9,17.4,199.0,539.91,432.44
2018,2,1,16,15,400.5,67.0,0.95,16.7,159.0,459.57,371.98
2018,2,1,16,30,341.0,57.0,1.0,16.0,119.0,388.19,315.29
2018,2,1,16,45,258.5,45.0,1.0,15.35,84.0,299.55,240.52
2018,2,1,17,0,176.0,33.0,1.0,14.7,49.0,218.09,159.61
2018,2,1,17,15,105.5,19.0,1.0,14.5,27.0,122.17,0.0
2018,2,1,17,30,35.0,5.0,1.0,14.3,5.0,26.95,0.0
2018,2,1,17,45,17.5,2.5,1.0,14.1,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,7,15,129.0,11.0,0.95,11.4,18.0,9.39,0.0
2018,2,2,7,30,258.0,22.0,1.0,12.1,36.0,18.54,0.0
2018,2,2,7,45,396.0,29.0,1.05,12.8,75.0,23.96,14.25
2018,2,2,8,0,534.0,36.0,1.1,13.5,114.0,32.2,22.58
2018,2,2,8,15,594.5,41.5,1.1,14.05,157.0,36.65,26.92
2018,2,2,8,30,655.0,47.0,1.1,14.6,200.0,61.73,33.65
2018,2,2,8,45,698.5,51.5,1.15,15.1,244.5,114.48,62.59
2018,2,2,9,0,742.0,56.0,1.2,15.6,289.0,172.46,106.62
2018,2,2,9,15,730.5,66.0,1.25,16.25,321.5,228.14,156.02
2018,2,2,9,30,719.0,76.0,1.3,16.9,354.0,281.87,204.92
2018,2,2,9,45,605.0,110.0,1.35,17.5,359.0,318.76,241.84
2018,2,2,10,0,491.0,144.0,1.4,18.1,364.0,338.82,262.86
2018,2,2,10,15,515.0,149.5,1.45,18.5,394.5,387.39,303.09
2018,2,2,10,30,539.0,155.0,1.5,18.9,425.0,437.7,343.56
2018,2,2,10,45,514.0,171.5,1.5,19.3,439.0,472.16,370.62
2018,2,2,11,0,489.0,188.0,1.5,19.7,453.0,503.2,394.19
2018,2,2,11,15,460.5,202.5,1.55,20.0,458.0,526.6,411.73
2018,2,2,11,30,432.0,217.0,1.6,20.3,463.0,546.33,426.09
2018,2,2,11,45,521.5,192.0,1.6,20.55,494.0,611.68,475.46
2018,2,2,12,0,611.0,167.0,1.6,20.8,525.0,687.84,531.14
2018,2,2,12,15,587.0,175.5,1.6,20.95,520.5,695.21,535.63
2018,2,2,12,30,563.0,184.0,1.6,21.1,516.0,706.44,543.18
2018,2,2,12,45,576.0,178.0,1.65,21.25,514.5,730.8,561.21
2018,2,2,13,0,589.0,172.0,1.7,21.4,513.0,760.99,582.92
2018,2,2,13,15,660.0,145.0,1.65,21.35,518.5,813.1,618.9
2018,2,2,13,30,731.0,118.0,1.6,21.3,524.0,861.85,651.79
2018,2,2,13,45,760.5,104.5,1.6,21.2,513.0,878.39,663.45
2018,2,2,14,0,790.0,91.0,1.6,21.1,502.0,898.3,677.87
2018,2,2,14,15,773.0,89.5,1.55,20.8,474.0,884.58,669.62
2018,2,2,14,30,756.0,88.0,1.5,20.5,446.0,867.42,659.46
2018,2,2,14,45,758.5,80.5,1.45,20.2,417.5,858.21,654.77
2018,2,2,15,0,761.0,73.0,1.4,19.9,389.0,845.46,647.52
2018,2,2,15,15,742.5,69.5,1.4,19.9,353.0,814.87,627.73
2018,2,2,15,30,724.0,66.0,1.4,19.9,317.0,781.65,605.8
2018,2,2,15,45,679.5,62.5,1.2,18.85,273.5,722.72,564.98
2018,2,2,16,0,635.0,59.0,1.0,17.8,230.0,670.19,527.4
2018,2,2,16,15,568.0,53.0,1.0,17.2,185.0,588.79,467.79
2018,2,2,16,30,501.0,47.0,1.0,16.6,140.0,509.42,406.62
2018,2,2,16,45,411.5,39.0,1.0,16.05,101.0,412.87,328.23
2018,2,2,17,0,322.0,31.0,1.0,15.5,62.0,321.9,239.52
2018,2,2,17,15,200.0,20.0,1.0,15.25,35.5,189.55,0.0
2018,2,2,17,30,78.0,9.0,1.0,15.0,9.0,58.32,0.0
2018,2,2,17,45,39.0,4.5,1.0,14.8,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,3,7,15,130.5,11.5,0.9,12.1,19.0,9.82,0.0
2018,2,3,7,30,261.0,23.0,0.9,12.9,38.0,19.39,0.0
2018,2,3,7,45,390.5,31.5,0.95,13.7,78.0,26.08,16.12
2018,2,3,8,0,520.0,40.0,1.0,14.5,118.0,32.84,23.08
2018,2,3,8,15,591.5,46.0,0.95,15.1,163.5,37.29,27.39
2018,2,3,8,30,663.0,52.0,0.9,15.7,209.0,66.16,37.19
2018,2,3,8,45,707.5,56.0,0.9,16.3,254.0,119.18,65.81
2018,2,3,9,0,752.0,60.0,0.9,16.9,299.0,177.58,109.66
2018,2,3,9,15,784.0,63.0,0.9,17.6,341.5,237.33,160.16
2018,2,3,9,30,816.0,66.0,0.9,18.3,384.0,300.26,214.71
2018,2,3,9,45,838.0,67.5,0.9,19.05,421.0,361.16,267.41
2018,2,3,10,0,860.0,69.0,0.9,19.8,458.0,423.06,319.38
2018,2,3,10,15,873.5,71.0,0.9,20.3,489.5,482.05,367.72
2018,2,3,10,30,887.0,73.0,0.9,20.8,521.0,540.76,413.97
2018,2,3,10,45,897.0,74.0,0.9,21.3,545.5,595.88,455.88
2018,2,3,11,0,907.0,75.0,0.9,21.8,570.0,649.79,495.39
2018,2,3,11,15,912.5,76.0,0.85,22.1,587.0,699.22,530.23
2018,2,3,11,30,918.0,77.0,0.8,22.4,604.0,746.52,561.52
2018,2,3,11,45,920.0,77.5,0.8,22.75,613.0,788.29,587.89
2018,2,3,12,0,922.0,78.0,0.8,23.1,622.0,827.22,612.11
2018,2,3,12,15,922.0,78.5,0.8,23.25,624.0,861.5,633.56
2018,2,3,12,30,922.0,79.0,0.8,23.4,626.0,892.51,652.84
2018,2,3,12,45,919.5,78.5,0.8,23.55,619.5,916.71,667.74
2018,2,3,13,0,917.0,78.0,0.8,23.7,613.0,937.27,680.44
2018,2,3,13,15,911.5,77.5,0.8,23.7,599.0,951.33,689.56
2018,2,3,13,30,906.0,77.0,0.8,23.7,585.0,961.55,696.48
2018,2,3,13,45,897.0,76.0,0.8,23.7,563.0,963.96,698.68
2018,2,3,14,0,888.0,75.0,0.8,23.7,541.0,962.5,698.7
2018,2,3,14,15,875.0,73.5,0.85,23.6,512.0,952.75,694.91
2018,2,3,14,30,862.0,72.0,0.9,23.5,483.0,939.33,688.92
2018,2,3,14,45,843.0,70.0,0.9,23.35,448.0,926.56,682.58
2018,2,3,15,0,824.0,68.0,0.9,23.2,413.0,899.77,667.04
2018,2,3,15,15,798.5,65.0,0.9,23.2,373.0,862.44,644.05
2018,2,3,15,30,773.0,62.0,0.9,23.2,333.0,822.54,618.86
2018,2,3,15,45,736.0,58.5,0.85,21.85,289.5,769.38,586.08
2018,2,3,16,0,699.0,55.0,0.8,20.5,246.0,714.84,550.74
2018,2,3,16,15,643.5,50.0,0.9,19.85,201.0,641.82,500.31
2018,2,3,16,30,588.0,45.0,1.0,19.2,156.0,577.75,452.93
2018,2,3,16,45,495.0,38.0,1.05,18.5,113.5,476.72,373.49
2018,2,3,17,0,402.0,31.0,1.1,17.8,71.0,381.24,284.16
2018,2,3,17,15,246.5,20.0,1.1,17.6,40.5,224.27,0.0
2018,2,3,17,30,91.0,9.0,1.1,17.4,10.0,66.85,0.0
2018,2,3,17,45,45.5,4.5,1.1,17.2,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,7,15,50.5,11.0,0.8,13.1,14.0,9.39,0.0
2018,2,4,7,30,101.0,22.0,0.7,13.7,28.0,17.04,0.0
2018,2,4,7,45,158.0,37.5,0.6,14.35,57.0,28.7,18.44
2018,2,4,8,0,215.0,53.0,0.5,15.0,86.0,40.07,29.39
2018,2,4,8,15,254.0,68.5,0.5,15.5,120.0,51.06,39.48
2018,2,4,8,30,293.0,84.0,0.5,16.0,154.0,72.79,50.19
2018,2,4,8,45,321.5,98.0,0.5,16.45,189.0,109.81,73.73
2018,2,4,9,0,350.0,112.0,0.5,16.9,224.0,150.62,104.91
2018,2,4,9,15,391.5,122.0,0.55,17.5,263.0,194.77,140.51
2018,2,4,9,30,433.0,132.0,0.6,18.1,302.0,243.87,181.07
2018,2,4,9,45,400.5,151.0,0.7,18.7,320.0,279.81,213.04
2018,2,4,10,0,368.0,170.0,0.8,19.3,338.0,305.82,236.15
2018,2,4,10,15,304.5,192.5,0.9,19.85,338.0,321.84,250.61
2018,2,4,10,30,241.0,215.0,1.0,20.4,338.0,330.94,258.49
2018,2,4,10,45,226.5,227.0,1.1,20.9,347.0,342.19,267.59
2018,2,4,11,0,212.0,239.0,1.2,21.4,356.0,359.67,280.95
2018,2,4,11,15,293.5,234.0,1.25,21.65,401.0,434.4,338.38
2018,2,4,11,30,375.0,229.0,1.3,21.9,446.0,504.97,391.6
2018,2,4,11,45,393.5,230.0,1.35,22.15,461.0,539.86,417.16
2018,2,4,12,0,412.0,231.0,1.4,22.4,476.0,590.09,453.41
2018,2,4,12,15,411.0,234.0,1.4,22.45,479.0,612.01,468.89
2018,2,4,12,30,410.0,237.0,1.4,22.5,482.0,615.51,471.8
2018,2,4,12,45,396.5,237.0,1.35,22.55,472.0,619.12,474.11
2018,2,4,13,0,383.0,237.0,1.3,22.6,462.0,620.53,474.85
2018,2,4,13,15,445.0,214.5,1.25,22.45,470.0,683.89,521.09
2018,2,4,13,30,507.0,192.0,1.2,22.3,478.0,728.26,553.37
2018,2,4,13,45,641.0,144.5,1.15,22.15,492.5,820.14,617.37
2018,2,4,14,0,775.0,97.0,1.1,22.0,507.0,893.45,665.67
2018,2,4,14,15,723.5,104.5,1.1,21.75,471.5,863.92,646.82
2018,2,4,14,30,672.0,112.0,1.1,21.5,436.0,825.34,623.05
2018,2,4,14,45,719.5,97.0,1.05,21.25,421.5,850.57,641.66
2018,2,4,15,0,767.0,82.0,1.0,21.0,407.0,864.93,652.09
2018,2,4,15,15,766.5,74.5,1.0,21.0,373.0,846.09,640.47
2018,2,4,15,30,766.0,67.0,1.0,21.0,339.0,823.87,626.66
2018,2,4,15,45,731.5,63.0,0.9,19.8,295.5,772.27,593.36
2018,2,4,16,0,697.0,59.0,0.8,18.6,252.0,719.09,557.75
2018,2,4,16,15,644.0,53.0,0.85,17.95,206.5,646.74,507.09
2018,2,4,16,30,591.0,47.0,0.9,17.3,161.0,583.71,460.06
2018,2,4,16,45,499.5,39.5,1.0,16.65,117.5,482.74,381.01
2018,2,4,17,0,408.0,32.0,1.1,16.0,74.0,387.2,293.83
2018,2,4,17,15,251.0,21.0,1.1,15.8,42.5,230.56,16.94
2018,2,4,17,30,94.0,10.0,1.1,15.6,11.0,69.75,0.0
2018,2,4,17,45,47.0,5.0,1.15,15.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,45,9.5,1.5,0.8,13.0,1.0,0.0,0.0
2018,2,5,7,0,19.0,3.0,0.8,13.1,2.0,0.0,0.0
2018,2,5,7,15,117.0,14.0,0.75,13.5,20.5,11.95,0.0
2018,2,5,7,30,215.0,25.0,0.7,13.9,39.0,20.97,3.43
2018,2,5,7,45,369.0,33.5,0.65,14.35,81.0,27.61,17.68
2018,2,5,8,0,523.0,42.0,0.6,14.8,123.0,34.41,24.53
2018,2,5,8,15,591.5,47.0,0.7,15.25,168.0,37.98,28.05
2018,2,5,8,30,660.0,52.0,0.8,15.7,213.0,65.66,36.97
2018,2,5,8,45,703.5,56.5,0.85,16.1,258.0,118.96,65.87
2018,2,5,9,0,747.0,61.0,0.9,16.5,303.0,177.54,110.01
2018,2,5,9,15,778.0,64.0,1.0,17.0,345.5,236.93,160.52
2018,2,5,9,30,809.0,67.0,1.1,17.5,388.0,299.4,215.24
2018,2,5,9,45,832.0,68.0,1.25,17.95,425.5,359.93,268.66
2018,2,5,10,0,855.0,69.0,1.4,18.4,463.0,421.65,321.94
2018,2,5,10,15,869.5,71.0,1.45,18.75,494.5,480.98,371.76
2018,2,5,10,30,884.0,73.0,1.5,19.1,526.0,540.16,419.79
2018,2,5,10,45,894.5,74.5,1.6,19.45,551.5,596.1,464.13
2018,2,5,11,0,905.0,76.0,1.7,19.8,577.0,650.9,506.34
2018,2,5,11,15,912.5,76.5,1.7,20.1,595.0,701.22,543.58
2018,2,5,11,30,920.0,77.0,1.7,20.4,613.0,749.56,577.39
2018,2,5,11,45,906.5,82.0,1.75,20.7,617.5,784.87,600.95
2018,2,5,12,0,893.0,87.0,1.8,21.0,622.0,816.27,621.8
2018,2,5,12,15,769.5,124.5,1.8,21.15,586.5,801.11,610.53
2018,2,5,12,30,646.0,162.0,1.8,21.3,551.0,763.78,584.43
2018,2,5,12,45,651.0,159.5,1.85,21.5,548.0,787.46,601.39
2018,2,5,13,0,656.0,157.0,1.9,21.7,545.0,808.58,616.05
2018,2,5,13,15,680.5,146.0,1.85,21.7,540.5,835.81,634.54
2018,2,5,13,30,705.0,135.0,1.8,21.7,536.0,860.37,651.13
2018,2,5,13,45,617.5,150.5,1.8,21.75,492.5,805.17,613.67
2018,2,5,14,0,530.0,166.0,1.8,21.8,449.0,737.18,567.51
2018,2,5,14,15,581.0,144.0,1.7,21.6,439.0,773.97,594.51
2018,2,5,14,30,632.0,122.0,1.6,21.4,429.0,799.72,612.62
2018,2,5,14,45,692.5,100.0,1.5,21.2,414.5,829.52,633.51
2018,2,5,15,0,753.0,78.0,1.4,21.0,400.0,847.78,646.25
2018,2,5,15,15,706.5,78.5,1.4,21.0,358.0,802.2,615.93
2018,2,5,15,30,660.0,79.0,1.4,21.0,316.0,749.65,580.72
2018,2,5,15,45,679.5,67.0,1.15,19.8,284.0,738.27,573.73
2018,2,5,16,0,699.0,55.0,0.9,18.6,252.0,716.98,558.11
2018,2,5,16,15,650.0,50.0,1.0,17.95,207.5,649.35,510.86
2018,2,5,16,30,601.0,45.0,1.1,17.3,163.0,581.92,460.88
2018,2,5,16,45,511.5,38.0,1.15,16.6,119.5,490.57,388.59
2018,2,5,17,0,422.0,31.0,1.2,15.9,76.0,397.0,304.34
2018,2,5,17,15,262.5,20.5,1.2,15.85,44.0,240.66,57.73
2018,2,5,17,30,103.0,10.0,1.2,15.8,12.0,75.72,0.0
2018,2,5,17,45,51.5,5.0,1.2,15.75,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.35,10.2,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,2,6,7,15,190.0,13.5,1.4,11.1,24.5,11.52,0.0
2018,2,6,7,30,347.0,24.0,1.5,11.8,47.0,20.2,4.89
2018,2,6,7,45,484.0,30.5,1.55,12.5,91.5,27.55,17.88
2018,2,6,8,0,621.0,37.0,1.6,13.2,136.0,33.27,23.7
2018,2,6,8,15,685.5,42.0,1.6,13.75,184.0,37.41,27.72
2018,2,6,8,30,750.0,47.0,1.6,14.3,232.0,64.32,34.28
2018,2,6,8,45,790.0,50.0,1.6,14.8,278.5,121.73,65.04
2018,2,6,9,0,830.0,53.0,1.6,15.3,325.0,186.26,114.35
2018,2,6,9,15,857.5,55.0,1.6,15.8,368.5,248.56,168.16
2018,2,6,9,30,885.0,57.0,1.6,16.3,412.0,313.25,225.73
2018,2,6,9,45,904.0,58.5,1.6,16.8,450.5,376.62,282.11
2018,2,6,10,0,923.0,60.0,1.6,17.3,489.0,440.79,337.61
2018,2,6,10,15,936.0,61.5,1.65,17.75,521.5,502.68,389.78
2018,2,6,10,30,949.0,63.0,1.7,18.2,554.0,564.12,439.73
2018,2,6,10,45,957.5,64.5,1.75,18.6,579.5,622.23,485.56
2018,2,6,11,0,966.0,66.0,1.8,19.0,605.0,678.85,528.78
2018,2,6,11,15,971.5,66.5,1.85,19.3,623.0,730.6,567.44
2018,2,6,11,30,977.0,67.0,1.9,19.6,641.0,780.03,601.81
2018,2,6,11,45,980.0,67.5,1.9,19.9,651.0,825.02,631.56
2018,2,6,12,0,983.0,68.0,1.9,20.2,661.0,867.06,658.97
2018,2,6,12,15,979.5,69.0,1.9,20.35,661.5,901.15,681.15
2018,2,6,12,30,976.0,70.0,1.9,20.5,662.0,931.55,700.84
2018,2,6,12,45,971.0,71.0,1.95,20.65,655.0,956.81,717.73
2018,2,6,13,0,966.0,72.0,2.0,20.8,648.0,978.15,732.14
2018,2,6,13,15,961.5,71.5,1.95,20.8,633.5,994.09,742.35
2018,2,6,13,30,957.0,71.0,1.9,20.8,619.0,1006.01,750.06
2018,2,6,13,45,949.0,69.5,1.9,20.85,596.5,1009.24,752.78
2018,2,6,14,0,941.0,68.0,1.9,20.9,574.0,1008.36,753.07
2018,2,6,14,15,927.5,67.0,1.8,20.7,544.0,998.79,747.22
2018,2,6,14,30,914.0,66.0,1.7,20.5,514.0,985.33,738.97
2018,2,6,14,45,897.5,64.0,1.65,20.3,478.0,963.89,726.21
2018,2,6,15,0,881.0,62.0,1.6,20.1,442.0,938.98,711.14
2018,2,6,15,15,857.5,59.5,1.6,20.1,401.0,903.56,688.92
2018,2,6,15,30,834.0,57.0,1.6,20.1,360.0,865.47,664.46
2018,2,6,15,45,799.5,54.5,1.3,18.9,315.0,824.45,636.49
2018,2,6,16,0,765.0,52.0,1.0,17.7,270.0,771.9,599.01
2018,2,6,16,15,711.0,47.5,1.05,16.95,222.5,698.84,548.61
2018,2,6,16,30,657.0,43.0,1.1,16.2,175.0,626.23,495.27
2018,2,6,16,45,569.0,37.0,1.2,15.5,129.5,526.25,417.55
2018,2,6,17,0,481.0,31.0,1.3,14.8,84.0,429.8,332.56
2018,2,6,17,15,317.5,22.0,1.3,14.75,50.0,282.71,104.5
2018,2,6,17,30,154.0,13.0,1.3,14.7,16.0,111.71,0.0
2018,2,6,17,45,77.0,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,11.0,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,2,7,7,15,119.0,14.5,1.1,12.05,21.5,12.38,0.0
2018,2,7,7,30,213.0,26.0,1.1,12.9,41.0,21.67,7.12
2018,2,7,7,45,374.0,34.0,1.05,13.75,85.0,27.89,18.19
2018,2,7,8,0,535.0,42.0,1.0,14.6,129.0,34.31,24.53
2018,2,7,8,15,611.5,47.0,1.0,15.1,176.5,41.33,31.06
2018,2,7,8,30,688.0,52.0,1.0,15.6,224.0,66.41,37.12
2018,2,7,8,45,730.0,55.5,1.0,16.1,269.5,120.61,66.17
2018,2,7,9,0,772.0,59.0,1.0,16.6,315.0,179.87,110.8
2018,2,7,9,15,800.0,62.0,1.0,17.35,357.5,240.26,162.11
2018,2,7,9,30,828.0,65.0,1.0,18.1,400.0,303.34,217.06
2018,2,7,9,45,848.0,66.5,1.0,18.8,437.5,364.58,270.29
2018,2,7,10,0,868.0,68.0,1.0,19.5,475.0,426.76,322.71
2018,2,7,10,15,882.0,70.0,0.95,20.0,507.0,486.74,371.61
2018,2,7,10,30,896.0,72.0,0.9,20.5,539.0,546.5,418.28
2018,2,7,10,45,905.5,73.0,0.9,21.0,564.0,602.12,460.48
2018,2,7,11,0,915.0,74.0,0.9,21.5,589.0,656.46,500.21
2018,2,7,11,15,921.0,75.0,0.85,21.75,606.5,706.9,535.75
2018,2,7,11,30,927.0,76.0,0.8,22.0,624.0,755.22,567.51
2018,2,7,11,45,929.5,76.5,0.75,22.25,633.5,798.0,593.92
2018,2,7,12,0,932.0,77.0,0.7,22.5,643.0,837.94,618.05
2018,2,7,12,15,928.5,78.0,0.65,22.6,643.5,870.47,637.39
2018,2,7,12,30,925.0,79.0,0.6,22.7,644.0,899.47,654.36
2018,2,7,12,45,918.0,81.0,0.55,22.8,637.0,922.93,667.75
2018,2,7,13,0,911.0,83.0,0.5,22.9,630.0,942.58,678.77
2018,2,7,13,15,906.0,82.5,0.55,22.8,616.0,957.22,689.49
2018,2,7,13,30,901.0,82.0,0.6,22.7,602.0,968.04,698.06
2018,2,7,13,45,892.5,80.5,0.6,22.65,580.0,970.4,700.33
2018,2,7,14,0,884.0,79.0,0.6,22.6,558.0,968.87,700.45
2018,2,7,14,15,871.5,77.5,0.6,22.4,529.5,959.65,696.33
2018,2,7,14,30,859.0,76.0,0.6,22.2,501.0,957.61,696.98
2018,2,7,14,45,841.5,74.0,0.65,22.0,466.0,935.55,685.91
2018,2,7,15,0,824.0,72.0,0.7,21.8,431.0,910.1,672.76
2018,2,7,15,15,799.0,69.0,0.7,21.8,390.5,873.09,650.27
2018,2,7,15,30,774.0,66.0,0.7,21.8,350.0,833.42,625.64
2018,2,7,15,45,737.5,62.5,0.65,20.55,306.0,780.37,593.15
2018,2,7,16,0,701.0,59.0,0.6,19.3,262.0,725.85,558.23
2018,2,7,16,15,647.0,54.5,0.7,18.5,216.5,661.42,515.31
2018,2,7,16,30,593.0,50.0,0.8,17.7,171.0,591.56,465.2
2018,2,7,16,45,503.5,42.5,0.9,16.85,126.5,491.41,388.51
2018,2,7,17,0,414.0,35.0,1.0,16.0,82.0,396.31,307.34
2018,2,7,17,15,266.5,24.0,1.0,15.7,49.0,251.12,115.86
2018,2,7,17,30,119.0,13.0,1.0,15.4,16.0,88.96,0.0
2018,2,7,17,45,59.5,6.5,1.05,15.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,8,7,15,120.5,15.5,0.9,12.65,23.0,13.23,0.0
2018,2,8,7,30,217.0,28.0,0.8,13.3,44.0,21.82,8.41
2018,2,8,7,45,366.5,36.0,0.75,13.95,87.0,29.52,19.69
2018,2,8,8,0,516.0,44.0,0.7,14.6,130.0,35.83,25.91
2018,2,8,8,15,600.0,49.0,0.65,15.15,179.0,39.45,29.43
2018,2,8,8,30,684.0,54.0,0.6,15.7,228.0,67.96,38.5
2018,2,8,8,45,726.5,58.0,0.55,16.2,274.0,122.48,67.74
2018,2,8,9,0,769.0,62.0,0.5,16.7,320.0,182.16,112.4
2018,2,8,9,15,800.0,64.0,0.5,17.35,363.0,242.27,162.95
2018,2,8,9,30,831.0,66.0,0.5,18.0,406.0,305.4,217.35
2018,2,8,9,45,854.5,67.5,0.5,18.7,445.0,368.16,271.02
2018,2,8,10,0,878.0,69.0,0.5,19.4,484.0,432.28,324.1
2018,2,8,10,15,891.5,71.0,0.55,20.1,516.0,492.71,372.93
2018,2,8,10,30,905.0,73.0,0.6,20.8,548.0,552.83,419.66
2018,2,8,10,45,914.5,74.0,0.65,21.45,573.0,609.03,461.95
2018,2,8,11,0,924.0,75.0,0.7,22.1,598.0,663.92,501.83
2018,2,8,11,15,930.0,76.0,0.75,22.45,616.0,714.89,538.32
2018,2,8,11,30,936.0,77.0,0.8,22.8,634.0,763.71,571.21
2018,2,8,11,45,939.5,77.0,0.85,23.15,644.0,807.15,599.17
2018,2,8,12,0,943.0,77.0,0.9,23.5,654.0,847.77,625.07
2018,2,8,12,15,944.5,76.5,0.9,23.55,656.0,883.16,647.34
2018,2,8,12,30,946.0,76.0,0.9,23.6,658.0,915.22,667.43
2018,2,8,12,45,944.5,76.0,0.95,23.7,652.0,941.76,684.77
2018,2,8,13,0,943.0,76.0,1.0,23.8,646.0,964.59,699.91
2018,2,8,13,15,938.5,75.0,1.05,23.7,631.5,979.6,710.8
2018,2,8,13,30,934.0,74.0,1.1,23.6,617.0,990.64,719.46
2018,2,8,13,45,926.0,73.5,1.15,23.55,595.5,994.99,723.97
2018,2,8,14,0,918.0,73.0,1.2,23.5,574.0,995.35,726.19
2018,2,8,14,15,907.0,71.0,1.2,23.35,545.0,986.89,722.38
2018,2,8,14,30,896.0,69.0,1.2,23.2,516.0,974.57,716.31
2018,2,8,14,45,879.5,67.0,1.15,23.0,480.5,953.23,703.78
2018,2,8,15,0,863.0,65.0,1.1,22.8,445.0,928.48,689.08
2018,2,8,15,15,839.5,63.0,1.1,22.8,404.5,904.27,674.91
2018,2,8,15,30,816.0,61.0,1.1,22.8,364.0,866.69,651.48
2018,2,8,15,45,783.0,57.5,1.0,21.2,319.0,815.94,620.9
2018,2,8,16,0,750.0,54.0,0.9,19.6,274.0,763.53,587.77
2018,2,8,16,15,699.5,49.5,0.95,18.7,227.0,693.63,540.66
2018,2,8,16,30,649.0,45.0,1.0,17.8,180.0,623.96,490.58
2018,2,8,16,45,565.5,39.5,1.05,16.9,135.0,527.83,416.89
2018,2,8,17,0,482.0,34.0,1.1,16.0,90.0,446.26,346.42
2018,2,8,17,15,322.5,24.0,1.1,15.75,54.0,292.99,156.9
2018,2,8,17,30,163.0,14.0,1.1,15.5,18.0,118.76,0.0
2018,2,8,17,45,81.5,7.0,1.1,15.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.7,14.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,14.2,3.0,0.0,0.0
2018,2,9,7,15,219.0,14.5,0.65,14.7,29.5,12.38,0.0
2018,2,9,7,30,402.0,25.0,0.6,15.2,56.0,22.89,10.03
2018,2,9,7,45,507.0,31.5,0.55,15.7,99.0,28.36,18.64
2018,2,9,8,0,612.0,38.0,0.5,16.2,142.0,33.96,24.15
2018,2,9,8,15,672.5,42.5,0.5,16.65,189.0,37.63,27.67
2018,2,9,8,30,733.0,47.0,0.5,17.1,236.0,63.63,33.63
2018,2,9,8,45,771.5,50.5,0.55,17.55,282.5,120.46,63.84
2018,2,9,9,0,810.0,54.0,0.6,18.0,329.0,181.83,109.88
2018,2,9,9,15,838.0,56.5,0.65,18.65,372.5,246.29,164.18
2018,2,9,9,30,866.0,59.0,0.7,19.3,416.0,310.68,219.93
2018,2,9,9,45,885.0,60.5,0.8,19.9,454.5,373.2,274.25
2018,2,9,10,0,904.0,62.0,0.9,20.5,493.0,436.56,327.82
2018,2,9,10,15,916.5,63.5,1.0,20.95,525.0,497.43,378.08
2018,2,9,10,30,929.0,65.0,1.1,21.4,557.0,557.82,426.26
2018,2,9,10,45,937.5,66.5,1.2,21.85,582.5,615.16,470.62
2018,2,9,11,0,946.0,68.0,1.3,22.3,608.0,671.05,512.55
2018,2,9,11,15,950.5,69.0,1.4,22.45,625.5,721.99,550.47
2018,2,9,11,30,955.0,70.0,1.5,22.6,643.0,770.59,584.36
2018,2,9,11,45,957.0,71.0,1.55,22.75,653.0,814.74,613.77
2018,2,9,12,0,959.0,72.0,1.6,22.9,663.0,855.93,641.01
2018,2,9,12,15,958.0,73.0,1.65,22.95,665.0,891.49,664.63
2018,2,9,12,30,957.0,74.0,1.7,23.0,667.0,923.57,685.97
2018,2,9,12,45,947.5,76.5,1.75,23.05,658.5,946.28,701.21
2018,2,9,13,0,938.0,79.0,1.8,23.1,650.0,964.93,714.01
2018,2,9,13,15,895.5,86.0,1.8,23.0,621.5,954.09,707.47
2018,2,9,13,30,853.0,93.0,1.8,22.9,593.0,948.98,705.16
2018,2,9,13,45,879.0,85.0,1.8,22.8,584.0,965.53,717.22
2018,2,9,14,0,905.0,77.0,1.8,22.7,575.0,989.21,733.86
2018,2,9,14,15,896.0,74.5,1.75,22.4,546.5,982.09,730.28
2018,2,9,14,30,887.0,72.0,1.7,22.1,518.0,971.13,724.64
2018,2,9,14,45,835.5,73.5,1.6,21.85,470.5,931.49,699.27
2018,2,9,15,0,784.0,75.0,1.5,21.6,423.0,878.07,664.68
2018,2,9,15,15,765.0,70.5,1.5,21.6,384.5,845.19,644.32
2018,2,9,15,30,746.0,66.0,1.5,21.6,346.0,809.61,621.4
2018,2,9,15,45,664.0,68.5,1.2,20.4,295.0,729.74,566.14
2018,2,9,16,0,582.0,71.0,0.9,19.2,244.0,645.67,506.32
2018,2,9,16,15,554.5,62.0,0.95,18.35,204.5,594.44,471.13
2018,2,9,16,30,527.0,53.0,1.0,17.5,165.0,542.8,432.75
2018,2,9,16,45,450.0,45.0,1.1,16.7,123.5,453.72,363.11
2018,2,9,17,0,373.0,37.0,1.2,15.9,82.0,368.91,290.89
2018,2,9,17,15,242.5,25.5,1.2,15.7,49.5,240.68,142.48
2018,2,9,17,30,112.0,14.0,1.2,15.5,17.0,85.45,0.0
2018,2,9,17,45,56.0,7.0,1.25,15.25,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,10,6,45,14.0,2.5,1.0,10.2,2.0,0.0,0.0
2018,2,10,7,0,28.0,5.0,1.0,10.5,4.0,0.0,0.0
2018,2,10,7,15,60.0,17.5,1.05,11.1,20.5,14.94,0.0
2018,2,10,7,30,92.0,30.0,1.1,11.7,37.0,23.34,11.39
2018,2,10,7,45,242.0,42.0,1.2,12.3,79.5,32.22,22.34
2018,2,10,8,0,392.0,54.0,1.3,12.9,122.0,43.58,33.0
2018,2,10,8,15,555.0,52.0,1.35,13.45,180.0,41.43,31.42
2018,2,10,8,30,718.0,50.0,1.4,14.0,238.0,65.73,36.1
2018,2,10,8,45,757.5,53.5,1.5,14.55,284.5,121.81,66.43
2018,2,10,9,0,797.0,57.0,1.6,15.1,331.0,182.61,112.83
2018,2,10,9,15,822.5,60.0,1.75,15.7,374.0,244.19,166.13
2018,2,10,9,30,848.0,63.0,1.9,16.3,417.0,309.61,224.29
2018,2,10,9,45,865.0,66.0,2.05,16.95,455.0,371.96,279.9
2018,2,10,10,0,882.0,69.0,2.2,17.6,493.0,434.99,334.72
2018,2,10,10,15,895.5,70.5,2.25,17.9,525.0,495.31,386.06
2018,2,10,10,30,909.0,72.0,2.3,18.2,557.0,555.29,435.44
2018,2,10,10,45,887.0,80.5,2.35,18.45,572.0,601.4,472.84
2018,2,10,11,0,865.0,89.0,2.4,18.7,587.0,647.0,508.43
2018,2,10,11,15,752.5,126.5,2.45,18.85,569.0,656.37,515.37
2018,2,10,11,30,640.0,164.0,2.5,19.0,551.0,651.55,511.22
2018,2,10,11,45,587.5,186.0,2.55,19.1,545.5,658.52,516.38
2018,2,10,12,0,535.0,208.0,2.6,19.2,540.0,666.73,521.81
2018,2,10,12,15,520.5,213.5,2.65,19.25,537.5,684.12,534.74
2018,2,10,12,30,506.0,219.0,2.7,19.3,535.0,698.66,545.43
2018,2,10,12,45,616.5,179.0,2.75,19.3,560.0,780.79,607.68
2018,2,10,13,0,727.0,139.0,2.8,19.3,585.0,857.88,662.34
2018,2,10,13,15,810.0,111.5,2.85,19.25,598.0,915.71,702.9
2018,2,10,13,30,893.0,84.0,2.9,19.2,611.0,966.61,738.62
2018,2,10,13,45,906.0,78.5,2.95,19.1,597.0,984.67,752.06
2018,2,10,14,0,919.0,73.0,3.0,19.0,583.0,998.95,763.42
2018,2,10,14,15,910.0,71.5,3.0,18.8,555.0,993.08,761.09
2018,2,10,14,30,901.0,70.0,3.0,18.6,527.0,983.36,756.44
2018,2,10,14,45,885.5,67.5,3.0,18.35,491.0,962.23,744.15
2018,2,10,15,0,870.0,65.0,3.0,18.1,455.0,937.6,729.44
2018,2,10,15,15,851.5,63.0,3.0,18.1,416.0,907.62,710.09
2018,2,10,15,30,833.0,61.0,3.0,18.1,377.0,884.75,695.5
2018,2,10,15,45,805.5,57.5,2.7,17.25,332.5,838.5,663.58
2018,2,10,16,0,778.0,54.0,2.4,16.4,288.0,790.26,629.22
2018,2,10,16,15,674.0,54.0,2.25,15.75,232.5,679.39,547.42
2018,2,10,16,30,570.0,54.0,2.1,15.1,177.0,579.99,471.06
2018,2,10,16,45,556.5,43.5,1.95,14.45,139.0,535.82,433.33
2018,2,10,17,0,543.0,33.0,1.8,13.8,101.0,481.43,381.82
2018,2,10,17,15,371.0,24.5,1.8,13.45,61.5,332.68,214.27
2018,2,10,17,30,199.0,16.0,1.8,13.1,22.0,144.45,0.0
2018,2,10,17,45,99.5,8.0,1.8,12.8,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,6,45,14.0,2.0,1.05,8.55,2.0,0.0,0.0
2018,2,11,7,0,28.0,4.0,1.0,8.9,4.0,0.0,0.0
2018,2,11,7,15,83.5,17.5,1.05,9.65,23.5,14.94,0.0
2018,2,11,7,30,139.0,31.0,1.1,10.4,43.0,23.88,12.56
2018,2,11,7,45,248.0,44.0,1.1,11.15,81.5,33.71,23.85
2018,2,11,8,0,357.0,57.0,1.1,11.9,120.0,43.46,33.09
2018,2,11,8,15,548.5,54.5,1.2,12.5,184.5,43.33,33.27
2018,2,11,8,30,740.0,52.0,1.3,13.1,249.0,68.32,37.93
2018,2,11,8,45,777.0,56.0,1.4,13.75,296.0,126.12,69.4
2018,2,11,9,0,814.0,60.0,1.5,14.4,343.0,188.32,117.05
2018,2,11,9,15,837.5,62.5,1.65,14.8,385.5,250.22,170.92
2018,2,11,9,30,861.0,65.0,1.8,15.2,428.0,315.66,229.52
2018,2,11,9,45,752.5,94.5,1.95,15.65,432.0,357.36,271.7
2018,2,11,10,0,644.0,124.0,2.1,16.1,436.0,388.65,302.92
2018,2,11,10,15,580.0,150.0,2.25,16.05,445.0,423.89,334.94
2018,2,11,10,30,516.0,176.0,2.4,16.0,454.0,446.72,355.68
2018,2,11,10,45,461.5,194.0,2.55,15.9,451.0,464.65,371.55
2018,2,11,11,0,407.0,212.0,2.7,15.8,448.0,476.19,381.58
2018,2,11,11,15,285.0,247.0,2.65,15.55,414.5,441.13,353.79
2018,2,11,11,30,163.0,282.0,2.6,15.3,381.0,393.27,315.04
2018,2,11,11,45,103.0,267.5,2.55,15.0,330.5,329.75,264.85
2018,2,11,12,0,43.0,253.0,2.5,14.7,280.0,273.14,218.95
2018,2,11,12,15,36.5,239.0,2.5,14.6,262.0,256.92,206.19
2018,2,11,12,30,30.0,225.0,2.5,14.5,244.0,239.84,192.54
2018,2,11,12,45,149.0,249.5,2.5,14.4,342.0,393.89,318.63
