Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,14.51,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,23.36,10.7
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,31.19,21.89
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,37.46,28.2
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,44.18,34.58
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,47.68,37.83
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,50.6,40.46
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,91.57,50.71
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,153.06,88.45
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,221.94,143.72
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,286.89,200.78
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,353.11,259.68
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,418.06,316.5
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,482.99,371.35
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,545.73,422.95
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,607.72,472.12
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,666.37,517.28
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,723.39,559.87
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,775.53,597.58
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,825.17,630.83
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,870.51,660.97
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,912.76,688.86
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,948.37,711.46
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,980.26,731.61
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,1006.11,748.99
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,1027.92,763.94
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,1043.74,774.34
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,1055.39,782.3
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,1059.88,786.95
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,1060.16,789.19
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,1052.16,785.58
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,1040.09,779.61
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,1020.62,769.92
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,997.49,757.87
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,974.58,744.77
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,937.21,721.76
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,889.71,693.42
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,840.07,662.68
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,775.34,619.13
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,710.08,573.43
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,633.25,516.11
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,552.65,452.79
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,442.69,363.1
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,340.36,268.61
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,195.86,20.59
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,52.42,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,13.23,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,22.49,11.3
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,32.25,23.08
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,40.6,31.27
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,44.01,34.67
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,51.82,41.87
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,54.98,44.65
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,97.15,55.48
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,158.69,93.93
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,223.82,146.74
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,289.48,204.89
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,359.28,267.15
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,424.16,324.6
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,489.49,380.57
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,552.18,432.43
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,613.82,481.33
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,672.09,525.39
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,728.62,566.31
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,781.4,603.52
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,831.7,636.03
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,877.84,665.0
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,920.88,691.43
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,956.61,713.91
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,988.68,733.99
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,1015.31,749.46
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,1037.91,762.35
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,1053.39,772.25
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,1064.62,779.7
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,1069.58,783.28
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,1070.27,784.43
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,1063.21,781.36
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,1052.03,775.94
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,1032.22,765.16
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,1008.66,752.13
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,976.54,733.34
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,941.31,712.4
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,904.1,689.23
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,854.14,656.87
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,790.31,616.43
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,725.91,573.72
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,599.47,482.59
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,474.19,387.33
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,325.3,266.47
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,196.43,154.31
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,128.99,30.66
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,46.96,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,14.94,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,24.18,13.23
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,35.61,25.8
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,45.68,35.41
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,63.3,51.5
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,81.07,67.43
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,90.38,75.5
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,116.58,87.26
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,150.91,102.79
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,215.04,146.0
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,271.87,194.39
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,331.96,246.2
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,402.42,304.47
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,478.18,365.88
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,543.15,418.24
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,609.39,469.77
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,667.51,513.53
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,723.95,554.59
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,775.82,590.46
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,825.19,621.72
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,870.79,649.98
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,913.33,675.77
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,949.26,698.04
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,981.59,717.97
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,987.9,720.52
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,988.57,719.97
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,989.37,720.97
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,973.31,711.38
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,970.68,709.79
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,964.18,705.67
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,972.18,711.3
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,975.67,713.97
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,952.2,699.6
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,925.33,683.46
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,841.77,630.62
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,750.98,571.97
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,736.68,565.17
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,717.77,553.93
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,691.44,539.85
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,661.59,522.15
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,544.89,438.24
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,434.0,354.04
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,343.36,279.44
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,265.17,208.67
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,162.21,57.9
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,46.64,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,10.67,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,18.17,8.95
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,29.55,20.43
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,40.75,30.88
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,38.46,29.05
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,35.53,26.46
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,38.45,29.01
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,41.42,29.95
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,73.61,56.72
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,105.67,82.83
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,145.41,114.34
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,189.93,149.53
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,203.46,160.21
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,216.39,170.3
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,328.65,258.25
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,453.03,353.94
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,570.3,443.55
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,691.94,534.87
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,752.01,579.04
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,817.82,624.31
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,861.9,653.2
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,902.91,679.94
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,939.16,704.12
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,971.91,725.99
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,998.59,743.31
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,1021.38,758.18
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,1037.35,768.53
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,1049.15,776.36
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,1054.67,780.84
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,1055.97,782.84
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,1049.3,780.34
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,1038.57,775.44
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,1018.47,764.68
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,994.65,751.56
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,962.44,732.08
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,927.17,710.4
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,881.0,680.74
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,842.49,655.85
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,777.78,612.6
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,712.75,567.64
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,624.21,502.54
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,545.42,441.76
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,444.7,361.13
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,351.1,278.18
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,222.23,101.31
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,82.11,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,2.56,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,13.86,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,24.94,14.68
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,38.74,28.28
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,51.39,39.98
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,66.94,53.99
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,82.09,67.36
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,97.15,80.39
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,124.26,93.9
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,156.94,115.69
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,199.03,147.19
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,244.34,182.06
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,300.49,226.65
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,358.09,272.4
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,428.72,327.98
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,504.33,386.52
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,590.9,452.04
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,579.5,443.92
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,538.51,413.31
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,534.38,410.76
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,534.82,410.53
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,483.3,371.42
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,435.78,334.41
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,601.85,461.76
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,791.28,597.51
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,905.3,673.33
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,1016.34,745.02
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,1032.59,754.72
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,1044.76,763.23
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,1050.63,767.82
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,1052.34,770.03
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,1046.1,767.85
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,1035.82,763.36
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,1015.87,751.93
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,992.23,738.29
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,951.12,713.47
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,918.03,693.88
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,874.34,666.74
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,828.36,637.53
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,763.49,595.24
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,698.31,551.15
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,576.09,462.0
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,455.46,369.94
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,327.67,266.87
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,219.83,174.03
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,135.93,69.43
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,31.8,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,5.12,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,13.92,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,22.88,13.49
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,32.76,23.37
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,42.58,32.58
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,53.98,43.0
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,70.94,58.18
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,90.25,75.12
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,122.67,92.54
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,158.54,116.84
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,204.42,151.82
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,244.56,185.28
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,285.85,219.79
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,341.94,264.17
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,405.06,313.85
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,435.68,338.98
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,462.96,360.76
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,474.43,369.45
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,486.54,377.69
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,538.26,416.79
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,592.77,457.09
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,631.3,485.26
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,683.89,522.93
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,734.49,558.99
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,785.63,594.88
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,811.25,612.71
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,834.8,629.41
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,850.09,640.64
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,862.68,650.24
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,843.79,637.8
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,821.67,623.52
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,818.91,623.91
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,813.1,622.1
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,778.45,599.45
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,741.76,575.43
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,708.07,553.44
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,672.46,529.71
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,653.4,519.07
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,630.83,504.63
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,574.55,464.49
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,518.41,423.38
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,417.4,343.84
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,305.95,253.36
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,242.31,199.34
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,182.59,145.68
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,118.26,66.57
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,36.32,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,1.71,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,4.8,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,7.39,0.61
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,10.27,3.49
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,13.16,6.23
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,12.75,5.93
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,12.34,5.57
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,13.18,6.32
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,14.01,6.52
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,23.12,14.35
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,32.25,22.11
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,28.95,19.19
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,25.65,16.29
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,30.23,20.12
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,34.82,23.92
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,55.26,40.97
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,75.77,57.82
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,67.43,50.7
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,59.09,43.68
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,111.78,86.85
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,166.19,130.31
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,182.81,143.07
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,199.82,156.21
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,177.92,138.9
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,155.67,121.37
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,139.93,108.97
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,124.06,96.32
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,150.27,117.67
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,177.44,139.54
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,141.04,110.43
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,105.05,81.47
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,112.94,88.14
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,121.17,94.99
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,120.82,94.96
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,120.62,95.09
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,115.69,91.31
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,110.89,87.63
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,106.78,84.56
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,102.97,81.71
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,85.04,66.95
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,67.04,51.93
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,49.13,36.7
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,33.05,22.82
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,25.17,15.84
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,17.31,8.76
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,11.63,1.94
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,5.97,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,8.54,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,17.31,0.01
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,25.96,16.61
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,36.1,26.51
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,46.0,35.77
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,57.78,46.5
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,75.63,62.39
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,75.49,62.02
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,112.54,74.55
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,159.32,99.27
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,228.9,149.05
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,292.32,203.74
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,356.67,259.17
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,422.48,314.0
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,487.4,366.07
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,548.24,413.75
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,608.19,458.8
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,661.83,497.52
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,712.52,532.71
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,756.65,563.44
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,803.71,594.3
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,850.07,623.96
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,902.14,657.01
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,938.0,678.61
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,970.39,698.12
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,984.99,707.61
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,994.8,714.52
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,1009.62,723.97
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,1008.22,723.4
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,1016.69,729.52
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,1021.19,733.2
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,1001.47,722.28
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,977.91,709.35
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,958.86,698.33
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,936.35,685.09
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,924.88,679.8
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,909.27,671.7
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,852.44,637.68
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,800.7,606.64
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,739.08,568.09
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,677.17,527.69
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,571.94,453.93
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,471.43,379.59
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,382.47,308.41
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,298.72,236.83
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,198.24,128.15
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,68.21,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,9.39,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,19.77,3.87
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,30.67,20.49
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,39.74,29.31
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,46.9,36.01
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,48.5,37.55
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,50.41,39.2
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,57.49,45.28
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,104.91,58.37
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,166.46,107.67
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,205.05,146.87
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,258.65,189.09
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,321.81,240.09
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,368.28,279.69
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,415.48,319.08
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,421.03,325.96
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,403.22,313.04
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,352.92,274.62
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,288.59,224.11
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,303.66,235.86
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,318.82,247.35
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,486.69,378.72
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,661.23,509.16
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,801.44,611.1
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,924.91,694.66
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,794.01,603.95
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,601.87,463.51
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,547.37,422.6
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,468.16,361.87
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,415.46,323.05
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,382.81,298.47
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,332.53,260.16
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,281.64,220.83
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,208.6,163.91
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,156.93,122.82
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,128.7,100.55
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,100.76,78.18
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,128.69,102.9
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,159.85,130.12
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,93.53,74.56
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,43.67,31.74
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,25.88,16.55
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,9.86,2.74
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,7.39,0.58
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,4.92,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.28,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,2.56,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,7.39,0.95
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,11.51,4.69
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,15.65,8.41
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,28.9,20.26
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,42.2,30.47
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,39.72,28.26
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,37.24,26.07
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,34.77,23.89
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,32.3,21.72
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,42.72,30.42
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,53.16,39.07
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,74.76,56.94
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,96.42,74.68
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,116.67,91.12
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,137.27,107.74
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,189.64,150.09
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,254.3,201.54
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,308.91,245.19
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,381.91,302.46
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,276.58,220.17
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,184.42,146.82
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,183.21,145.99
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,181.64,144.69
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,139.04,109.61
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,88.94,68.0
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,146.88,116.24
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,200.12,159.98
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,212.83,170.37
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,226.02,181.28
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,214.97,172.64
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,203.89,164.0
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,214.38,173.47
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,224.87,182.9
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,288.37,237.4
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,347.99,287.82
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,332.11,276.04
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,314.55,262.8
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,256.12,214.41
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,199.31,166.3
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,143.45,117.97
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,88.91,69.97
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,63.58,41.84
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,22.91,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,7.39,1.04
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,11.51,4.81
