Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,15.65,8.56
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,16.48,9.3
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,17.32,9.36
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,37.64,26.83
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,58.07,44.17
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,51.84,38.72
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,45.61,33.32
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,56.06,42.09
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,66.53,50.81
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,54.44,40.51
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,42.37,30.26
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,45.31,32.68
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,48.25,35.08
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,53.28,39.26
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,58.31,43.43
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,102.56,80.28
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,148.26,117.8
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,178.11,141.99
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,208.87,166.75
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,226.24,180.81
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,244.17,195.34
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,447.98,359.95
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,644.18,509.43
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,729.07,572.32
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,792.65,620.2
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,678.85,536.17
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,588.0,467.58
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,499.49,401.87
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,433.13,351.08
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,493.71,401.74
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,527.85,431.19
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,520.12,426.85
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,510.08,420.91
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,584.78,482.32
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,636.08,521.56
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,568.69,469.36
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,502.61,417.07
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,368.53,307.19
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,253.34,207.97
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,194.26,142.26
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,91.4,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,11.1,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,22.47,10.95
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,34.57,24.8
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,40.47,30.77
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,44.54,34.76
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,52.46,42.01
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,59.96,48.7
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,74.98,61.99
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,120.42,81.71
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,167.4,122.6
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,192.97,150.43
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,215.0,169.43
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,235.77,187.31
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,248.66,198.73
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,259.56,207.96
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,305.37,244.62
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,351.97,281.62
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,301.01,240.99
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,248.5,198.35
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,230.02,183.64
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,218.24,174.17
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,317.84,254.72
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,414.78,331.27
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,396.95,317.18
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,377.51,302.25
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,393.03,314.9
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,408.74,327.6
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,508.36,408.11
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,611.5,489.29
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,518.35,416.92
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,444.25,358.45
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,595.19,481.34
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,745.17,598.23
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,744.56,598.52
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,740.97,597.82
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,708.67,575.29
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,674.32,551.15
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,555.24,458.58
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,419.87,350.68
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,486.12,407.43
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,523.08,439.2
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,319.09,270.67
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,134.89,111.84
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,99.63,80.87
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,54.53,41.11
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,42.77,27.71
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,14.7,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.41,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,2.56,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,3.69,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,7.8,1.38
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,10.69,4.07
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,17.71,10.5
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,24.75,16.91
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,32.22,23.65
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,39.71,28.83
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,54.3,41.29
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,68.94,53.66
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,138.56,110.04
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,218.07,174.5
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,231.49,186.27
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,242.82,196.03
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,238.45,192.76
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,234.78,189.75
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,202.0,162.93
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,166.35,133.48
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,212.42,171.37
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,261.02,210.74
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,373.31,300.87
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,480.45,384.55
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,530.54,423.92
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,600.15,477.72
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,621.81,494.43
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,642.8,510.96
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,569.6,455.27
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,512.87,411.43
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,443.06,357.62
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,371.2,301.17
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,412.01,336.72
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,473.14,387.23
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,654.05,531.93
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,805.01,647.88
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,877.92,701.7
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,924.2,736.46
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,838.54,675.47
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,748.36,610.72
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,730.85,599.18
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,708.36,582.69
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,637.21,527.86
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,567.37,472.2
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,445.85,372.95
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,332.79,275.27
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,212.41,161.95
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,77.64,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,7.68,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,4.27,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,9.71,2.19
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,15.22,7.91
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,22.27,14.56
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,29.72,21.5
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,47.2,37.49
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,63.82,52.49
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,93.87,79.25
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,122.7,98.69
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,158.21,123.31
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,210.22,162.02
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,253.92,195.87
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,310.74,241.68
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,316.11,249.65
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,314.13,250.59
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,277.79,223.22
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,225.89,182.02
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,290.69,234.0
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,358.3,286.46
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,377.41,300.61
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,396.02,314.53
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,287.82,229.98
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,177.93,141.67
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,120.38,94.98
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,63.37,47.66
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,61.27,45.99
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,59.17,44.26
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,184.45,149.43
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,314.05,254.05
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,434.85,348.99
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,539.15,428.91
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,646.15,512.43
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,750.65,591.95
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,755.66,597.28
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,756.54,600.87
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,554.2,449.19
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,312.87,259.0
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,223.52,186.67
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,136.28,112.98
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,307.23,261.38
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,473.18,396.79
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,451.62,377.9
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,428.16,357.84
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,354.34,296.08
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,285.4,235.63
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,192.69,148.09
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,91.11,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,29.75,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,7.26,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,13.47,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,26.48,16.37
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,38.62,28.91
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,46.64,36.71
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,54.61,44.18
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,69.72,57.87
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,84.04,70.56
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,92.11,77.41
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,134.69,94.09
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,179.65,121.84
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,239.36,166.94
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,285.34,212.13
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,315.64,242.63
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,341.24,265.94
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,354.63,277.94
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,390.93,306.12
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,434.22,338.69
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,441.63,343.78
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,451.61,350.6
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,500.33,387.09
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,564.02,433.24
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,629.52,480.78
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,713.0,539.41
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,656.27,498.16
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,588.8,449.97
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,497.8,384.1
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,381.54,297.07
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,336.55,263.97
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,270.97,213.67
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,251.07,198.82
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,230.9,183.33
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,213.55,169.91
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,196.06,156.29
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,185.51,148.27
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,174.97,140.18
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,175.13,140.86
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,175.58,141.74
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,189.88,154.49
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,187.23,153.29
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,220.33,182.68
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,267.7,222.8
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,149.21,123.65
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,47.65,35.62
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,49.19,37.23
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,43.77,32.28
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,46.86,32.53
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,37.63,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,14.53,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,8.54,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,15.53,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,27.29,17.4
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,38.8,29.01
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,44.88,34.98
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,49.03,38.92
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,61.72,50.35
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,71.87,59.26
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,86.51,71.99
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,136.05,94.5
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,184.33,130.5
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,231.27,169.89
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,279.83,209.57
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,334.76,255.1
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,392.5,302.54
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,459.9,356.78
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,512.29,398.84
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,563.56,438.68
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,583.61,453.48
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,597.51,462.74
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,634.46,489.82
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,670.0,515.19
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,728.99,557.93
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,793.5,603.48
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,875.72,661.45
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,951.07,710.15
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,896.99,672.58
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,818.85,616.49
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,777.93,586.4
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,714.94,540.73
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,684.57,519.14
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,652.07,495.64
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,742.37,562.88
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,810.31,612.38
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,761.79,577.99
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,711.76,543.63
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,585.89,454.75
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,464.78,366.13
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,467.78,371.34
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,447.52,358.21
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,510.04,409.61
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,542.25,436.5
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,531.11,428.53
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,507.77,410.66
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,412.51,335.82
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,323.47,261.81
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,223.25,171.94
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,121.2,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,42.15,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,1.71,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,3.53,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,4.64,0.0
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,6.98,0.66
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,8.22,1.82
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,12.34,5.6
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,16.48,9.35
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,32.22,23.56
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,48.04,35.86
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,38.07,27.16
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,28.13,18.54
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,30.64,20.61
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,33.15,22.68
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,37.33,26.14
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,41.52,29.6
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,60.74,45.69
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,80.02,61.69
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,91.37,70.98
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,102.82,80.33
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,99.14,77.15
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,95.42,73.98
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,104.02,81.02
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,112.74,88.14
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,106.41,82.89
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,100.01,77.61
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,87.11,67.01
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,74.27,56.43
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,73.41,55.76
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,72.55,55.09
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,75.87,57.92
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,79.23,60.79
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,78.75,60.5
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,78.29,60.23
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,72.39,55.43
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,66.5,50.62
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,77.51,60.03
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,89.72,70.47
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,89.38,70.41
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,89.33,70.63
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,85.61,67.72
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,82.18,65.0
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,62.34,48.11
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,43.04,31.49
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,31.81,21.68
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,20.61,11.82
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,16.76,8.02
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,12.62,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,6.12,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,5.12,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,9.89,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,18.98,10.42
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,28.1,19.09
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,35.56,26.06
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,43.04,32.89
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,60.11,48.1
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,76.62,62.59
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,93.61,77.29
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,112.11,88.61
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,135.52,107.11
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,158.13,124.88
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,173.2,136.97
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,185.46,146.72
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,192.48,152.14
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,198.99,157.09
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,238.76,188.44
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,279.36,220.1
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,296.0,232.79
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,313.05,245.85
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,318.2,249.61
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,322.79,252.95
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,341.83,267.61
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,361.44,282.64
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,349.5,273.26
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,336.57,263.24
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,343.06,268.36
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,349.55,273.46
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,322.94,253.03
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,276.23,216.99
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,348.87,274.79
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,403.92,318.0
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,424.07,334.7
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,465.88,367.78
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,424.96,336.81
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,362.08,289.04
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,301.15,241.59
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,240.57,193.41
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,207.82,167.6
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,175.27,141.44
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,190.46,155.86
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,219.34,181.1
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,192.84,159.13
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,166.87,137.19
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,113.85,91.92
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,75.36,58.27
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,51.57,36.36
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,26.14,1.76
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,11.46,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,9.04,2.44
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,12.34,5.46
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,21.02,13.28
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,29.73,21.05
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,50.53,39.52
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,71.15,54.97
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,97.77,76.77
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,125.49,99.25
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,179.76,142.04
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,243.4,192.5
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,323.78,254.24
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,432.38,339.83
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,437.56,346.68
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,434.6,346.55
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,392.58,313.44
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,323.6,257.3
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,316.35,251.84
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,307.07,244.39
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,309.27,246.3
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,310.94,247.77
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,363.38,289.8
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,418.34,333.23
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,465.48,370.05
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,495.96,394.21
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,524.85,417.5
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,553.82,440.86
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,624.26,496.85
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,672.73,536.11
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,668.55,534.22
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,662.28,531.2
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,628.42,506.05
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,593.75,480.23
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,670.67,543.86
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,719.51,585.21
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,739.98,602.47
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,745.8,608.95
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,724.54,595.0
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,699.1,577.53
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,634.76,528.82
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,571.01,478.75
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,480.56,404.19
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,394.9,329.21
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,279.01,224.33
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,168.73,61.56
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,60.81,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,12.38,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,20.11,6.46
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,33.89,23.95
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,46.97,36.45
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,50.29,39.87
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,56.09,45.25
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,54.66,43.92
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,58.59,47.3
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,64.77,52.61
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,125.98,70.53
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,189.28,115.17
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,254.96,170.02
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,323.8,230.33
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,389.38,288.0
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,454.31,344.01
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,519.32,398.23
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,581.12,449.03
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,641.91,497.55
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,699.84,542.09
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,755.96,584.1
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,770.7,594.78
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,771.82,595.4
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,695.3,537.43
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,577.87,448.14
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,549.43,427.66
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,517.06,403.2
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,515.45,402.55
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,512.71,400.9
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,641.28,501.06
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,772.66,599.52
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,684.09,533.87
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,591.38,465.17
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,570.63,459.44
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,548.68,435.98
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,465.47,372.7
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,360.86,291.39
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,397.24,322.83
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,409.66,335.03
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,593.89,485.47
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,730.85,592.34
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,709.51,576.89
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,683.66,558.92
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,583.29,482.84
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,487.55,407.78
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,439.22,367.25
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,390.97,323.7
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,290.62,233.02
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,189.68,85.44
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,75.08,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.71,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.28,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,5.74,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,8.21,1.74
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,25.46,17.48
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,41.62,32.21
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,60.48,49.2
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,79.87,66.41
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,67.76,55.39
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,59.03,43.91
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,78.33,60.64
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,96.67,76.58
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,133.19,106.02
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,174.05,138.96
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,127.83,101.22
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,75.62,58.02
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,183.38,146.96
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,296.59,237.76
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,362.73,289.3
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,432.2,342.63
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,408.62,324.4
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,381.41,303.6
