Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,392.54,312.08
2018,3,24,12,0,96.0,335.0,2.6,13.3,413.0,388.21,308.48
2018,3,24,12,15,76.5,329.0,2.7,13.25,391.0,371.48,295.31
2018,3,24,12,30,57.0,323.0,2.8,13.2,369.0,352.97,280.67
2018,3,24,12,45,126.0,342.0,2.9,13.15,442.5,460.57,366.31
2018,3,24,13,0,195.0,361.0,3.0,13.1,516.0,554.86,439.76
2018,3,24,13,15,222.5,351.5,3.0,13.0,525.0,580.29,459.85
2018,3,24,13,30,250.0,342.0,3.0,12.9,534.0,626.34,495.37
2018,3,24,13,45,315.5,321.0,3.05,12.8,556.0,677.06,535.83
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,726.58,575.19
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,828.82,656.47
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,914.45,718.52
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,811.8,645.22
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,718.5,576.58
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,769.65,619.69
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,823.57,660.84
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,797.28,643.28
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,767.63,623.66
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,669.3,550.96
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,566.55,472.91
2018,3,24,16,45,545.0,84.5,2.45,10.5,255.5,574.94,480.81
2018,3,24,17,0,602.0,63.0,2.3,10.2,226.0,568.29,474.98
2018,3,24,17,15,557.5,55.0,2.1,9.65,180.5,498.94,417.97
2018,3,24,17,30,513.0,47.0,1.9,9.1,135.0,432.01,359.01
2018,3,24,17,45,385.5,37.5,1.7,8.5,90.5,315.64,255.23
2018,3,24,18,0,258.0,28.0,1.5,7.9,46.0,202.1,105.42
2018,3,24,18,15,135.0,15.0,1.45,7.7,24.0,80.36,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.5,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.4,7.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.3,6.7,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,64.5,15.5,1.25,7.45,20.5,13.23,0.0
2018,3,25,6,30,122.0,29.0,1.2,8.0,39.0,22.71,11.15
2018,3,25,6,45,149.0,45.5,1.2,8.55,66.5,35.1,25.35
2018,3,25,7,0,176.0,62.0,1.2,9.1,94.0,47.19,36.88
2018,3,25,7,15,222.0,80.5,1.3,9.4,134.5,60.41,49.17
2018,3,25,7,30,268.0,99.0,1.4,9.7,175.0,73.29,60.9
2018,3,25,7,45,421.5,102.0,1.45,9.95,248.5,73.53,61.05
2018,3,25,8,0,575.0,105.0,1.5,10.2,322.0,77.55,64.48
2018,3,25,8,15,577.5,118.5,1.55,10.45,362.5,90.64,75.89
2018,3,25,8,30,580.0,132.0,1.6,10.7,403.0,143.78,94.62
2018,3,25,8,45,673.5,123.0,1.65,10.95,469.5,194.02,127.71
2018,3,25,9,0,767.0,114.0,1.7,11.2,536.0,256.04,176.96
2018,3,25,9,15,684.0,138.0,1.75,11.45,536.0,305.49,225.13
2018,3,25,9,30,601.0,162.0,1.8,11.7,536.0,344.21,263.33
2018,3,25,9,45,374.5,229.0,1.85,11.9,466.5,345.21,271.38
2018,3,25,10,0,148.0,296.0,1.9,12.1,397.0,315.77,251.26
2018,3,25,10,15,285.5,267.5,2.0,12.25,474.0,382.29,304.72
2018,3,25,10,30,423.0,239.0,2.1,12.4,551.0,466.13,371.43
2018,3,25,10,45,679.0,172.0,2.15,12.5,691.0,602.51,478.21
2018,3,25,11,0,935.0,105.0,2.2,12.6,831.0,749.61,590.07
2018,3,25,11,15,908.5,119.0,2.25,12.65,836.0,789.84,619.0
2018,3,25,11,30,882.0,133.0,2.3,12.7,841.0,824.95,643.46
2018,3,25,11,45,863.5,142.0,2.35,12.75,840.5,866.4,672.33
2018,3,25,12,0,845.0,151.0,2.4,12.8,840.0,895.81,692.59
2018,3,25,12,15,720.5,187.0,2.45,12.85,774.5,859.56,667.19
2018,3,25,12,30,596.0,223.0,2.5,12.9,709.0,807.48,629.68
2018,3,25,12,45,742.5,175.0,2.55,12.9,774.0,918.34,710.16
2018,3,25,13,0,889.0,127.0,2.6,12.9,839.0,1010.96,773.56
2018,3,25,13,15,855.5,138.5,2.65,12.9,812.5,1021.92,781.09
2018,3,25,13,30,822.0,150.0,2.7,12.9,786.0,1015.54,777.86
2018,3,25,13,45,790.5,156.0,2.75,12.85,752.0,1000.69,769.3
2018,3,25,14,0,759.0,162.0,2.8,12.8,718.0,990.96,764.42
2018,3,25,14,15,790.0,143.0,2.8,12.7,700.5,996.24,769.65
2018,3,25,14,30,821.0,124.0,2.8,12.6,683.0,1006.07,778.07
2018,3,25,14,45,817.5,118.5,2.8,12.55,649.0,991.71,769.78
2018,3,25,15,0,814.0,113.0,2.8,12.5,615.0,973.59,759.23
2018,3,25,15,15,839.5,97.5,2.8,12.5,583.5,968.27,757.61
2018,3,25,15,30,865.0,82.0,2.8,12.5,552.0,957.45,752.15
2018,3,25,15,45,793.5,88.0,2.75,12.2,489.0,878.09,698.23
2018,3,25,16,0,722.0,94.0,2.7,11.9,426.0,804.43,647.71
2018,3,25,16,15,636.5,94.5,2.55,11.6,362.5,707.76,577.74
2018,3,25,16,30,551.0,95.0,2.4,11.3,299.0,613.76,507.72
2018,3,25,16,45,595.0,78.0,2.3,11.0,267.5,606.49,503.58
2018,3,25,17,0,639.0,61.0,2.2,10.7,236.0,592.82,492.71
2018,3,25,17,15,542.0,56.0,2.05,10.2,182.0,488.4,408.48
2018,3,25,17,30,445.0,51.0,1.9,9.7,128.0,390.73,325.05
2018,3,25,17,45,303.0,39.0,1.8,9.2,83.5,266.28,215.87
2018,3,25,18,0,161.0,27.0,1.7,8.7,39.0,150.68,85.4
2018,3,25,18,15,87.0,14.5,1.7,8.55,20.5,55.8,0.0
2018,3,25,18,30,13.0,2.0,1.7,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.7,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,26,5,45,14.0,2.5,1.6,6.5,2.0,0.0,0.0
2018,3,26,6,0,28.0,5.0,1.6,6.7,4.0,0.0,0.0
2018,3,26,6,15,157.0,18.5,1.75,7.35,30.0,15.79,0.0
2018,3,26,6,30,286.0,32.0,1.9,8.0,56.0,26.84,15.25
2018,3,26,6,45,431.5,39.0,2.05,8.65,105.0,31.93,22.63
2018,3,26,7,0,577.0,46.0,2.2,9.3,154.0,37.34,28.04
2018,3,26,7,15,644.0,52.0,2.3,9.8,208.0,45.32,35.51
2018,3,26,7,30,711.0,58.0,2.4,10.3,262.0,49.96,39.77
2018,3,26,7,45,754.5,62.0,2.5,10.8,316.5,52.75,42.19
2018,3,26,8,0,798.0,66.0,2.6,11.3,371.0,55.55,44.53
2018,3,26,8,15,826.5,69.0,2.65,11.7,423.5,65.73,44.26
2018,3,26,8,30,855.0,72.0,2.7,12.1,476.0,128.55,70.64
2018,3,26,8,45,873.5,74.5,2.8,12.55,524.0,198.2,121.83
2018,3,26,9,0,892.0,77.0,2.9,13.0,572.0,263.68,177.84
2018,3,26,9,15,907.0,80.0,2.9,13.35,616.5,330.04,237.55
2018,3,26,9,30,922.0,83.0,2.9,13.7,661.0,397.17,297.85
2018,3,26,9,45,934.0,84.0,2.95,14.05,699.5,461.86,355.06
2018,3,26,10,0,946.0,85.0,3.0,14.4,738.0,526.31,410.29
2018,3,26,10,15,952.0,87.0,3.0,14.6,768.5,587.98,461.64
2018,3,26,10,30,958.0,89.0,3.0,14.8,799.0,648.21,510.1
2018,3,26,10,45,962.0,90.0,3.0,15.05,822.0,704.55,554.0
2018,3,26,11,0,966.0,91.0,3.0,15.3,845.0,758.7,594.96
2018,3,26,11,15,970.5,91.0,2.95,15.5,861.5,809.86,631.14
2018,3,26,11,30,975.0,91.0,2.9,15.7,878.0,858.4,663.86
2018,3,26,11,45,976.5,90.5,2.9,15.85,885.0,901.13,692.6
2018,3,26,12,0,978.0,90.0,2.9,16.0,892.0,940.55,718.88
2018,3,26,12,15,976.0,91.0,2.85,16.15,891.0,974.94,741.15
2018,3,26,12,30,974.0,92.0,2.8,16.3,890.0,1005.54,760.74
2018,3,26,12,45,971.0,92.5,2.8,16.4,881.0,1030.76,777.32
2018,3,26,13,0,968.0,93.0,2.8,16.5,872.0,1051.92,791.3
2018,3,26,13,15,961.0,93.5,2.75,16.5,853.5,1065.0,799.82
2018,3,26,13,30,954.0,94.0,2.7,16.5,835.0,1073.82,805.72
2018,3,26,13,45,945.0,93.5,2.65,16.55,809.0,1075.21,806.75
2018,3,26,14,0,936.0,93.0,2.6,16.6,783.0,1072.36,805.22
2018,3,26,14,15,925.0,93.0,2.6,16.5,750.5,1063.89,801.2
2018,3,26,14,30,914.0,93.0,2.6,16.4,718.0,1051.41,794.73
2018,3,26,14,45,897.5,92.0,2.55,16.35,677.5,1028.31,780.61
2018,3,26,15,0,881.0,91.0,2.5,16.3,637.0,1001.63,764.23
2018,3,26,15,15,864.0,88.0,2.5,16.3,592.5,968.67,743.96
2018,3,26,15,30,847.0,85.0,2.5,16.3,548.0,943.39,728.93
2018,3,26,15,45,822.0,83.0,2.45,15.95,499.0,897.84,700.0
2018,3,26,16,0,797.0,81.0,2.4,15.6,450.0,850.1,669.19
2018,3,26,16,15,762.5,77.5,2.25,15.1,398.0,790.36,628.55
2018,3,26,16,30,728.0,74.0,2.1,14.6,346.0,729.82,586.32
2018,3,26,16,45,679.5,69.0,1.95,14.15,292.5,661.61,536.78
2018,3,26,17,0,631.0,64.0,1.8,13.7,239.0,589.83,482.57
2018,3,26,17,15,558.5,57.0,1.75,12.95,187.5,500.54,412.98
2018,3,26,17,30,486.0,50.0,1.7,12.2,136.0,416.11,342.19
2018,3,26,17,45,367.0,39.5,1.65,11.45,92.0,305.22,245.72
2018,3,26,18,0,248.0,29.0,1.6,10.7,48.0,199.91,122.22
2018,3,26,18,15,130.5,15.5,1.6,10.45,25.0,78.19,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.0,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,8.1,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,19.0,1.25,9.3,33.0,16.22,0.0
2018,3,27,6,30,322.0,32.0,1.3,10.2,61.0,26.74,15.78
2018,3,27,6,45,433.0,40.5,1.35,11.1,107.5,33.1,23.52
2018,3,27,7,0,544.0,49.0,1.4,12.0,154.0,39.53,29.73
2018,3,27,7,15,610.0,55.0,1.4,12.5,206.0,43.67,33.68
2018,3,27,7,30,676.0,61.0,1.4,13.0,258.0,52.09,41.25
2018,3,27,7,45,718.5,65.5,1.45,13.5,311.5,55.12,43.86
2018,3,27,8,0,761.0,70.0,1.5,14.0,365.0,58.15,46.35
2018,3,27,8,15,790.0,74.0,1.55,14.45,417.0,69.93,46.68
2018,3,27,8,30,819.0,78.0,1.6,14.9,469.0,131.23,73.06
2018,3,27,8,45,840.0,81.5,1.6,15.4,517.5,194.46,118.54
2018,3,27,9,0,861.0,85.0,1.6,15.9,566.0,259.92,173.37
2018,3,27,9,15,876.0,87.5,1.65,16.25,609.5,328.48,233.4
2018,3,27,9,30,891.0,90.0,1.7,16.6,653.0,393.35,290.37
2018,3,27,9,45,900.5,92.5,1.75,17.0,690.0,456.46,344.71
2018,3,27,10,0,910.0,95.0,1.8,17.4,727.0,519.13,396.9
2018,3,27,10,15,917.5,96.5,1.8,17.7,757.5,579.18,445.21
2018,3,27,10,30,925.0,98.0,1.8,18.0,788.0,638.0,490.83
2018,3,27,10,45,929.5,100.0,1.85,18.3,811.5,693.89,533.08
2018,3,27,11,0,934.0,102.0,1.9,18.6,835.0,747.77,572.63
2018,3,27,11,15,937.0,102.5,1.9,18.85,850.0,796.9,606.68
2018,3,27,11,30,940.0,103.0,1.9,19.1,865.0,843.39,637.1
2018,3,27,11,45,941.5,103.0,1.9,19.3,872.5,885.32,664.21
2018,3,27,12,0,943.0,103.0,1.9,19.5,880.0,924.09,688.99
2018,3,27,12,15,874.0,138.0,1.9,19.6,857.5,941.91,700.06
2018,3,27,12,30,805.0,173.0,1.9,19.7,835.0,943.07,700.45
2018,3,27,12,45,777.5,184.0,1.9,19.85,818.0,961.25,712.23
2018,3,27,13,0,750.0,195.0,1.9,20.0,801.0,967.78,716.27
2018,3,27,13,15,785.0,173.0,1.9,20.0,796.0,987.76,729.79
2018,3,27,13,30,820.0,151.0,1.9,20.0,791.0,1014.41,747.58
2018,3,27,13,45,825.0,142.0,1.9,20.05,769.0,1020.48,751.9
2018,3,27,14,0,830.0,133.0,1.9,20.1,747.0,1022.51,754.02
2018,3,27,14,15,831.5,124.0,1.85,20.0,717.5,1016.87,751.13
2018,3,27,14,30,833.0,115.0,1.8,19.9,688.0,1007.1,745.79
2018,3,27,14,45,834.0,106.5,1.8,19.85,653.5,993.32,738.57
2018,3,27,15,0,835.0,98.0,1.8,19.8,619.0,975.5,728.83
2018,3,27,15,15,839.0,89.5,1.8,19.8,581.5,956.64,718.37
2018,3,27,15,30,843.0,81.0,1.8,19.8,544.0,933.72,705.23
2018,3,27,15,45,830.5,76.5,1.65,19.35,499.0,896.67,681.85
2018,3,27,16,0,818.0,72.0,1.5,18.9,454.0,856.81,656.38
2018,3,27,16,15,788.0,68.5,1.35,18.35,402.0,800.43,619.19
2018,3,27,16,30,758.0,65.0,1.2,17.8,350.0,743.0,580.44
2018,3,27,16,45,714.0,60.5,1.1,17.2,297.0,672.48,531.54
2018,3,27,17,0,670.0,56.0,1.0,16.6,244.0,602.91,481.34
2018,3,27,17,15,598.0,50.5,1.0,15.8,192.0,519.17,418.85
2018,3,27,17,30,526.0,45.0,1.0,15.0,140.0,435.81,351.68
2018,3,27,17,45,407.0,36.5,1.05,14.25,95.5,325.88,258.73
2018,3,27,18,0,288.0,28.0,1.1,13.5,51.0,222.91,142.19
2018,3,27,18,15,153.5,15.5,1.1,13.2,26.5,89.43,0.0
2018,3,27,18,30,19.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.85,11.1,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.1,5.0,4.27,0.0
2018,3,28,6,15,161.0,19.0,0.85,11.7,33.0,15.91,0.0
2018,3,28,6,30,290.0,33.0,0.8,12.3,61.0,27.39,16.71
2018,3,28,6,45,408.0,42.0,0.8,12.9,108.0,34.15,24.36
2018,3,28,7,0,526.0,51.0,0.8,13.5,155.0,40.96,30.87
2018,3,28,7,15,592.0,57.5,0.8,14.05,207.0,45.41,35.05
2018,3,28,7,30,658.0,64.0,0.8,14.6,259.0,49.86,39.02
2018,3,28,7,45,702.0,68.5,0.85,15.15,312.5,57.28,45.48
2018,3,28,8,0,746.0,73.0,0.9,15.7,366.0,60.22,47.84
2018,3,28,8,15,776.5,76.0,0.95,16.35,417.0,72.32,47.53
2018,3,28,8,30,807.0,79.0,1.0,17.0,468.0,132.12,73.25
2018,3,28,8,45,829.0,82.0,1.0,17.6,516.5,194.32,117.57
2018,3,28,9,0,851.0,85.0,1.0,18.2,565.0,258.87,170.85
2018,3,28,9,15,871.0,85.5,1.05,18.7,609.0,326.64,228.99
2018,3,28,9,30,891.0,86.0,1.1,19.2,653.0,391.21,284.42
2018,3,28,9,45,907.5,85.5,1.15,19.7,692.0,454.54,337.66
2018,3,28,10,0,924.0,85.0,1.2,20.2,731.0,518.15,389.31
2018,3,28,10,15,932.0,86.0,1.2,20.6,761.5,578.58,436.61
2018,3,28,10,30,940.0,87.0,1.2,21.0,792.0,637.8,481.19
2018,3,28,10,45,946.0,88.0,1.2,21.35,816.0,694.27,522.26
2018,3,28,11,0,952.0,89.0,1.2,21.7,840.0,748.82,560.6
2018,3,28,11,15,955.5,89.0,1.25,21.95,855.5,798.38,593.88
2018,3,28,11,30,959.0,89.0,1.3,22.2,871.0,845.27,624.14
2018,3,28,11,45,960.5,90.0,1.35,22.45,879.0,888.63,651.82
2018,3,28,12,0,962.0,91.0,1.4,22.7,887.0,928.81,677.24
2018,3,28,12,15,962.5,91.0,1.45,22.75,887.0,963.7,699.71
2018,3,28,12,30,963.0,91.0,1.5,22.8,887.0,994.97,719.9
2018,3,28,12,45,961.5,90.5,1.55,22.9,878.5,1020.05,736.1
2018,3,28,13,0,960.0,90.0,1.6,23.0,870.0,1041.15,749.95
2018,3,28,13,15,956.0,90.0,1.6,22.95,853.0,1056.27,759.86
2018,3,28,13,30,952.0,90.0,1.6,22.9,836.0,1067.22,767.37
2018,3,28,13,45,945.5,89.0,1.65,22.9,811.0,1070.31,770.84
2018,3,28,14,0,939.0,88.0,1.7,22.9,786.0,1069.17,771.91
2018,3,28,14,15,930.5,86.5,1.7,22.75,754.0,1061.22,768.58
2018,3,28,14,30,922.0,85.0,1.7,22.6,722.0,1049.19,762.89
2018,3,28,14,45,910.0,83.5,1.7,22.45,683.5,1029.66,752.59
2018,3,28,15,0,898.0,82.0,1.7,22.3,645.0,1006.42,740.02
2018,3,28,15,15,882.0,80.0,1.7,22.3,600.5,975.1,721.81
2018,3,28,15,30,866.0,78.0,1.7,22.3,556.0,940.65,701.49
2018,3,28,15,45,843.5,75.5,1.6,21.75,507.0,906.74,681.54
2018,3,28,16,0,821.0,73.0,1.5,21.2,458.0,860.03,652.61
2018,3,28,16,15,790.5,69.5,1.35,20.55,406.0,803.07,615.74
2018,3,28,16,30,760.0,66.0,1.2,19.9,354.0,745.09,577.23
2018,3,28,16,45,717.0,61.5,1.1,19.3,301.0,675.27,529.33
2018,3,28,17,0,674.0,57.0,1.0,18.7,248.0,606.3,480.08
2018,3,28,17,15,608.5,51.0,1.0,17.85,196.0,526.33,421.18
2018,3,28,17,30,543.0,45.0,1.0,17.0,144.0,446.12,357.24
2018,3,28,17,45,433.5,36.5,1.0,16.2,99.0,341.21,269.13
2018,3,28,18,0,324.0,28.0,1.0,15.4,54.0,243.94,161.04
2018,3,28,18,15,174.0,16.0,1.0,15.1,28.5,99.8,0.0
2018,3,28,18,30,24.0,4.0,1.0,14.8,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.0,14.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,0.55,13.35,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,0.6,13.4,7.0,5.97,0.0
2018,3,29,6,15,147.0,21.0,0.6,13.95,33.5,16.38,0.0
2018,3,29,6,30,251.0,35.0,0.6,14.5,60.0,27.13,16.74
2018,3,29,6,45,330.5,46.5,0.6,15.0,100.5,35.78,25.64
2018,3,29,7,0,410.0,58.0,0.6,15.5,141.0,45.99,35.09
2018,3,29,7,15,470.5,69.5,0.65,16.0,191.0,54.06,42.41
2018,3,29,7,30,531.0,81.0,0.7,16.5,241.0,61.86,49.27
2018,3,29,7,45,651.0,75.5,0.7,16.95,308.5,57.1,44.96
2018,3,29,8,0,771.0,70.0,0.7,17.4,376.0,58.06,45.61
2018,3,29,8,15,800.0,73.0,0.7,18.0,428.0,71.85,45.65
2018,3,29,8,30,829.0,76.0,0.7,18.6,480.0,133.05,72.33
2018,3,29,8,45,849.5,79.0,0.75,19.2,528.5,196.4,117.4
2018,3,29,9,0,870.0,82.0,0.8,19.8,577.0,266.54,174.8
2018,3,29,9,15,887.5,83.5,0.85,20.35,621.0,330.99,229.93
2018,3,29,9,30,905.0,85.0,0.9,20.9,665.0,396.47,285.54
2018,3,29,9,45,899.5,92.5,0.9,21.5,697.0,458.23,336.89
2018,3,29,10,0,894.0,100.0,0.9,22.1,729.0,517.86,384.48
2018,3,29,10,15,921.0,94.5,0.95,22.55,766.5,581.23,433.27
2018,3,29,10,30,948.0,89.0,1.0,23.0,804.0,645.24,480.81
2018,3,29,10,45,953.0,90.0,1.05,23.45,827.5,701.46,521.29
2018,3,29,11,0,958.0,91.0,1.1,23.9,851.0,755.62,559.11
2018,3,29,11,15,961.0,91.5,1.15,24.1,866.5,805.54,592.3
2018,3,29,11,30,964.0,92.0,1.2,24.3,882.0,852.73,622.46
2018,3,29,11,45,965.0,93.0,1.25,24.55,889.5,895.86,649.6
2018,3,29,12,0,966.0,94.0,1.3,24.8,897.0,935.73,674.5
2018,3,29,12,15,966.5,93.5,1.3,24.85,896.5,970.21,695.65
2018,3,29,12,30,967.0,93.0,1.3,24.9,896.0,1001.03,714.48
2018,3,29,12,45,965.5,92.5,1.35,25.0,887.0,1026.17,730.5
2018,3,29,13,0,964.0,92.0,1.4,25.1,878.0,1047.3,744.2
2018,3,29,13,15,960.0,91.5,1.4,25.05,861.0,1061.89,753.6
2018,3,29,13,30,956.0,91.0,1.4,25.0,844.0,1072.27,760.63
2018,3,29,13,45,946.0,91.5,1.45,24.95,817.5,1073.49,763.14
2018,3,29,14,0,936.0,92.0,1.5,24.9,791.0,1070.48,763.3
2018,3,29,14,15,886.5,103.5,1.5,24.7,743.5,1035.79,743.52
2018,3,29,14,30,837.0,115.0,1.5,24.5,696.0,1010.26,729.79
2018,3,29,14,45,832.5,108.0,1.55,24.3,659.0,992.56,721.67
2018,3,29,15,0,828.0,101.0,1.6,24.1,622.0,971.03,710.98
2018,3,29,15,15,822.5,94.0,1.6,24.1,581.5,944.8,696.0
2018,3,29,15,30,817.0,87.0,1.6,24.1,541.0,915.04,678.69
2018,3,29,15,45,825.0,79.5,1.55,23.4,503.5,893.88,668.18
2018,3,29,16,0,833.0,72.0,1.5,22.7,466.0,868.73,654.74
2018,3,29,16,15,805.0,69.5,1.4,22.05,415.0,814.85,620.68
2018,3,29,16,30,777.0,67.0,1.3,21.4,364.0,759.69,585.06
2018,3,29,16,45,734.0,62.0,1.2,20.7,309.5,688.54,536.84
2018,3,29,17,0,691.0,57.0,1.1,20.0,255.0,618.24,487.25
2018,3,29,17,15,625.5,51.5,1.05,19.1,202.5,532.71,424.38
2018,3,29,17,30,560.0,46.0,1.0,18.2,150.0,457.65,364.63
2018,3,29,17,45,446.5,37.5,1.0,17.3,103.5,349.45,274.84
2018,3,29,18,0,333.0,29.0,1.0,16.4,57.0,250.67,170.31
2018,3,29,18,15,187.0,17.5,1.0,16.1,31.0,107.27,0.0
2018,3,29,18,30,41.0,6.0,1.0,15.8,5.0,0.0,0.0
2018,3,29,18,45,20.5,3.0,1.0,15.45,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.1,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.2,7.0,5.97,0.0
2018,3,30,6,15,80.5,22.0,1.05,12.95,29.0,17.26,0.0
2018,3,30,6,30,133.0,37.0,1.0,13.7,51.0,28.75,18.45
2018,3,30,6,45,181.0,55.0,0.9,14.45,85.5,42.13,31.29
2018,3,30,7,0,229.0,73.0,0.8,15.2,120.0,55.2,43.26
2018,3,30,7,15,295.5,87.0,0.8,15.7,166.0,63.53,50.81
2018,3,30,7,30,362.0,101.0,0.8,16.2,212.0,72.81,58.94
2018,3,30,7,45,416.0,112.0,0.8,16.65,262.0,79.67,64.75
2018,3,30,8,0,470.0,123.0,0.8,17.1,312.0,86.34,70.25
2018,3,30,8,15,408.0,155.5,0.75,17.75,335.0,113.34,83.8
2018,3,30,8,30,346.0,188.0,0.7,18.4,358.0,165.64,117.05
2018,3,30,8,45,430.0,186.0,0.65,19.05,418.5,203.55,140.9
2018,3,30,9,0,514.0,184.0,0.6,19.7,479.0,255.17,179.0
2018,3,30,9,15,520.0,198.0,0.65,20.25,515.5,306.14,221.1
2018,3,30,9,30,526.0,212.0,0.7,20.8,552.0,357.66,263.26
2018,3,30,9,45,510.5,233.0,0.7,21.4,578.0,406.11,302.03
2018,3,30,10,0,495.0,254.0,0.7,22.0,604.0,452.45,337.68
2018,3,30,10,15,507.0,261.5,0.7,22.35,633.5,500.4,373.5
2018,3,30,10,30,519.0,269.0,0.7,22.7,663.0,548.77,408.54
2018,3,30,10,45,498.5,288.0,0.7,23.05,675.5,586.22,434.63
2018,3,30,11,0,478.0,307.0,0.7,23.4,688.0,620.74,457.92
2018,3,30,11,15,459.0,322.0,0.7,23.6,693.5,649.97,477.33
2018,3,30,11,30,440.0,337.0,0.7,23.8,699.0,676.36,494.41
2018,3,30,11,45,512.0,311.0,0.7,24.0,736.0,738.11,536.65
2018,3,30,12,0,584.0,285.0,0.7,24.2,773.0,802.03,579.1
2018,3,30,12,15,624.5,266.5,0.75,24.35,788.0,849.93,610.82
2018,3,30,12,30,665.0,248.0,0.8,24.5,803.0,895.13,640.79
2018,3,30,12,45,781.5,190.0,0.8,24.6,835.5,971.21,688.8
2018,3,30,13,0,898.0,132.0,0.8,24.7,868.0,1024.94,720.7
2018,3,30,13,15,876.5,137.5,0.8,24.7,843.5,1041.34,730.35
2018,3,30,13,30,855.0,143.0,0.8,24.7,819.0,1040.5,730.27
2018,3,30,13,45,793.0,162.5,0.85,24.75,774.5,1008.85,712.75
2018,3,30,14,0,731.0,182.0,0.9,24.8,730.0,983.03,699.13
2018,3,30,14,15,611.5,215.5,0.9,24.9,661.0,899.58,647.79
2018,3,30,14,30,492.0,249.0,0.9,25.0,592.0,807.65,587.88
2018,3,30,14,45,531.0,219.5,0.9,25.1,571.5,812.83,594.82
2018,3,30,15,0,570.0,190.0,0.9,25.2,551.0,813.56,597.61
2018,3,30,15,15,682.5,146.5,0.9,25.2,549.0,876.17,639.99
2018,3,30,15,30,795.0,103.0,0.9,25.2,547.0,912.75,664.5
2018,3,30,15,45,674.0,120.0,0.9,24.9,473.5,807.82,598.19
2018,3,30,16,0,553.0,137.0,0.9,24.6,400.0,689.86,521.99
2018,3,30,16,15,481.5,131.5,0.9,23.65,342.0,604.2,466.17
2018,3,30,16,30,410.0,126.0,0.9,22.7,284.0,521.61,408.79
2018,3,30,16,45,329.5,115.5,0.85,21.75,230.5,429.69,341.4
2018,3,30,17,0,249.0,105.0,0.8,20.8,177.0,327.12,263.1
2018,3,30,17,15,220.5,86.0,0.85,19.8,140.0,274.42,222.02
2018,3,30,17,30,192.0,67.0,0.9,18.8,103.0,223.63,180.15
2018,3,30,17,45,144.5,49.5,0.95,17.8,71.5,166.02,130.62
2018,3,30,18,0,97.0,32.0,1.0,16.8,40.0,113.17,77.07
2018,3,30,18,15,56.5,18.0,1.0,16.4,22.0,43.19,0.0
2018,3,30,18,30,16.0,4.0,1.0,16.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.0,15.65,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.8,13.1,7.0,5.97,0.0
2018,3,31,6,15,29.0,23.0,0.85,13.7,25.5,18.24,0.0
2018,3,31,6,30,46.0,39.0,0.9,14.3,44.0,30.51,20.13
2018,3,31,6,45,78.5,58.0,0.9,14.85,72.5,44.67,33.53
2018,3,31,7,0,111.0,77.0,0.9,15.4,101.0,58.6,46.25
2018,3,31,7,15,173.5,96.5,0.9,15.75,145.5,70.8,57.2
2018,3,31,7,30,236.0,116.0,0.9,16.1,190.0,84.07,68.82
2018,3,31,7,45,314.5,128.0,0.9,16.45,245.0,92.51,75.96
2018,3,31,8,0,393.0,140.0,0.9,16.8,300.0,96.46,79.06
2018,3,31,8,15,403.0,158.5,0.95,17.4,341.0,115.74,85.49
2018,3,31,8,30,413.0,177.0,1.0,18.0,382.0,161.8,111.53
2018,3,31,8,45,367.5,207.0,1.0,18.6,402.5,211.0,150.06
2018,3,31,9,0,322.0,237.0,1.0,19.2,423.0,251.28,184.14
2018,3,31,9,15,339.0,253.0,1.05,19.6,461.5,294.63,218.95
2018,3,31,9,30,356.0,269.0,1.1,20.0,500.0,340.14,255.34
2018,3,31,9,45,417.5,265.5,1.15,20.4,551.5,392.73,296.1
2018,3,31,10,0,479.0,262.0,1.2,20.8,603.0,451.45,341.12
2018,3,31,10,15,449.5,285.0,1.25,21.1,615.5,488.82,369.92
2018,3,31,10,30,420.0,308.0,1.3,21.4,628.0,522.5,395.08
2018,3,31,10,45,368.0,339.0,1.3,21.7,625.5,539.3,406.82
2018,3,31,11,0,316.0,370.0,1.3,22.0,623.0,555.72,417.6
2018,3,31,11,15,356.0,363.5,1.35,22.1,653.5,601.89,451.3
2018,3,31,11,30,396.0,357.0,1.4,22.2,684.0,650.13,485.84
2018,3,31,11,45,403.0,357.0,1.5,22.25,692.5,678.86,506.44
2018,3,31,12,0,410.0,357.0,1.6,22.3,701.0,718.38,534.23
2018,3,31,12,15,339.5,380.5,1.65,22.25,665.0,686.55,511.33
2018,3,31,12,30,269.0,404.0,1.7,22.2,629.0,661.43,493.07
2018,3,31,12,45,285.0,394.0,1.75,22.1,630.5,680.32,507.76
2018,3,31,13,0,301.0,384.0,1.8,22.0,632.0,698.17,521.42
2018,3,31,13,15,382.0,347.0,1.8,21.8,655.0,750.75,560.86
2018,3,31,13,30,463.0,310.0,1.8,21.6,678.0,822.46,612.15
2018,3,31,13,45,447.0,305.5,1.8,21.4,652.0,810.29,604.21
2018,3,31,14,0,431.0,301.0,1.8,21.2,626.0,795.41,595.32
2018,3,31,14,15,509.5,257.0,1.8,20.85,625.5,832.58,625.09
2018,3,31,14,30,588.0,213.0,1.8,20.5,625.0,872.3,655.9
2018,3,31,14,45,627.0,186.0,1.8,20.2,604.0,880.46,663.48
2018,3,31,15,0,666.0,159.0,1.8,19.9,583.0,883.37,667.64
2018,3,31,15,15,646.0,152.0,1.8,19.9,540.0,845.97,643.78
2018,3,31,15,30,626.0,145.0,1.8,19.9,497.0,806.2,618.48
2018,3,31,15,45,675.5,121.0,1.75,19.05,470.5,809.59,624.6
2018,3,31,16,0,725.0,97.0,1.7,18.2,444.0,805.98,625.46
2018,3,31,16,15,601.0,107.0,1.65,17.6,373.0,687.17,543.19
2018,3,31,16,30,477.0,117.0,1.6,17.0,302.0,565.56,455.89
2018,3,31,16,45,422.0,104.0,1.55,16.45,250.0,488.02,398.21
2018,3,31,17,0,367.0,91.0,1.5,15.9,198.0,413.61,340.31
2018,3,31,17,15,362.0,74.5,1.4,15.15,162.0,373.59,308.27
2018,3,31,17,30,357.0,58.0,1.3,14.4,126.0,332.83,273.33
2018,3,31,17,45,281.0,45.0,1.25,13.65,88.0,254.07,204.84
2018,3,31,18,0,205.0,32.0,1.2,12.9,50.0,184.22,132.8
2018,3,31,18,15,114.5,18.5,1.2,12.55,27.5,72.03,0.0
2018,3,31,18,30,24.0,5.0,1.2,12.2,5.0,0.0,0.0
2018,3,31,18,45,12.0,2.5,1.2,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,17.5,4.0,1.25,10.8,4.5,0.0,0.0
2018,4,1,6,0,35.0,8.0,1.3,11.1,9.0,6.83,0.0
2018,4,1,6,15,172.5,24.5,1.4,11.5,43.0,19.07,3.27
2018,4,1,6,30,310.0,41.0,1.5,11.9,77.0,31.78,21.62
2018,4,1,6,45,407.5,51.5,1.6,12.3,124.5,41.74,31.36
2018,4,1,7,0,505.0,62.0,1.7,12.7,172.0,49.4,38.61
2018,4,1,7,15,568.0,69.5,1.65,13.1,224.5,54.26,43.12
2018,4,1,7,30,631.0,77.0,1.6,13.5,277.0,59.07,47.39
2018,4,1,7,45,674.5,82.5,1.55,13.9,330.5,62.11,49.94
2018,4,1,8,0,718.0,88.0,1.5,14.3,384.0,65.1,52.37
2018,4,1,8,15,749.5,92.0,1.5,14.85,435.5,82.37,53.11
2018,4,1,8,30,781.0,96.0,1.5,15.4,487.0,147.42,86.34
2018,4,1,8,45,804.5,98.5,1.45,16.0,535.0,207.92,130.45
2018,4,1,9,0,828.0,101.0,1.4,16.6,583.0,271.0,183.02
2018,4,1,9,15,846.0,103.0,1.45,17.05,627.0,334.33,238.14
2018,4,1,9,30,864.0,105.0,1.5,17.5,671.0,398.93,293.96
2018,4,1,9,45,878.5,106.0,1.5,18.0,709.0,463.64,348.28
2018,4,1,10,0,893.0,107.0,1.5,18.5,747.0,526.07,399.0
2018,4,1,10,15,902.0,108.5,1.55,18.8,778.0,585.81,446.5
2018,4,1,10,30,911.0,110.0,1.6,19.1,809.0,644.51,491.61
2018,4,1,10,45,917.0,111.5,1.7,19.4,832.5,699.97,533.34
2018,4,1,11,0,923.0,113.0,1.8,19.7,856.0,753.59,572.64
2018,4,1,11,15,927.0,113.5,1.9,19.8,871.5,802.71,607.74
2018,4,1,11,30,931.0,114.0,2.0,19.9,887.0,849.32,639.35
2018,4,1,11,45,933.0,114.0,2.05,20.0,894.5,891.06,667.03
2018,4,1,12,0,935.0,114.0,2.1,20.1,902.0,929.72,692.52
2018,4,1,12,15,935.0,114.0,2.2,20.05,901.0,963.31,715.54
2018,4,1,12,30,935.0,114.0,2.3,20.0,900.0,993.36,736.31
2018,4,1,12,45,933.0,113.5,2.4,20.0,891.0,1017.33,753.05
2018,4,1,13,0,931.0,113.0,2.5,20.0,882.0,1037.4,767.41
2018,4,1,13,15,927.5,112.0,2.55,19.8,865.0,1051.49,778.1
2018,4,1,13,30,924.0,111.0,2.6,19.6,848.0,1061.51,786.35
2018,4,1,13,45,918.0,109.5,2.65,19.45,823.0,1064.34,789.98
2018,4,1,14,0,912.0,108.0,2.7,19.3,798.0,1063.05,791.15
2018,4,1,14,15,902.5,107.0,2.75,19.05,766.0,1054.68,788.17
2018,4,1,14,30,893.0,106.0,2.8,18.8,734.0,1042.36,782.75
2018,4,1,14,45,880.0,103.5,2.85,18.55,694.5,1020.95,771.36
2018,4,1,15,0,867.0,101.0,2.9,18.3,655.0,1007.76,765.63
2018,4,1,15,15,849.5,98.5,2.9,18.3,610.5,974.51,745.03
2018,4,1,15,30,832.0,96.0,2.9,18.3,566.0,938.17,722.35
2018,4,1,15,45,808.5,93.0,2.95,17.55,517.0,892.8,695.46
2018,4,1,16,0,785.0,90.0,3.0,16.8,468.0,845.22,666.34
2018,4,1,16,15,752.5,85.5,2.95,16.3,415.5,786.15,626.77
2018,4,1,16,30,720.0,81.0,2.9,15.8,363.0,731.76,589.6
2018,4,1,16,45,673.0,76.0,2.85,15.3,309.5,659.85,537.8
2018,4,1,17,0,626.0,71.0,2.8,14.8,256.0,589.31,485.05
2018,4,1,17,15,537.0,65.0,2.65,14.2,201.0,489.82,406.05
2018,4,1,17,30,448.0,59.0,2.5,13.6,146.0,396.39,327.76
2018,4,1,17,45,352.0,47.5,2.3,13.05,103.0,300.25,244.14
2018,4,1,18,0,256.0,36.0,2.1,12.5,60.0,217.4,160.62
2018,4,1,18,15,140.5,20.5,2.05,12.25,32.5,86.32,0.0
2018,4,1,18,30,25.0,5.0,2.0,12.0,5.0,4.27,0.0
2018,4,1,18,45,12.5,2.5,1.95,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,2,5,45,4.5,5.0,2.1,11.3,5.0,0.0,0.0
2018,4,2,6,0,9.0,10.0,2.2,11.5,10.0,8.54,0.0
2018,4,2,6,15,57.5,26.5,2.3,11.8,33.0,20.95,6.56
2018,4,2,6,30,106.0,43.0,2.4,12.1,56.0,33.06,22.86
2018,4,2,6,45,148.0,62.0,2.55,12.4,89.5,46.92,35.97
2018,4,2,7,0,190.0,81.0,2.7,12.7,123.0,60.44,48.45
2018,4,2,7,15,240.0,98.5,2.7,12.95,166.0,72.68,59.57
2018,4,2,7,30,290.0,116.0,2.7,13.2,209.0,84.61,70.14
2018,4,2,7,45,347.0,128.5,2.7,13.45,259.0,89.61,74.37
2018,4,2,8,0,404.0,141.0,2.7,13.7,309.0,96.9,80.51
2018,4,2,8,15,459.0,149.0,2.7,14.1,363.0,112.58,82.42
2018,4,2,8,30,514.0,157.0,2.7,14.5,417.0,159.43,107.18
2018,4,2,8,45,438.0,195.5,2.65,14.9,431.5,213.0,151.56
2018,4,2,9,0,362.0,234.0,2.6,15.3,446.0,259.17,193.05
2018,4,2,9,15,285.0,267.0,2.55,15.7,441.5,289.35,221.44
2018,4,2,9,30,208.0,300.0,2.5,16.1,437.0,310.95,241.54
2018,4,2,9,45,251.5,307.5,2.5,16.45,482.5,354.3,275.72
2018,4,2,10,0,295.0,315.0,2.5,16.8,528.0,402.92,313.8
2018,4,2,10,15,491.0,258.5,2.5,17.0,630.0,490.16,381.64
2018,4,2,10,30,687.0,202.0,2.5,17.2,732.0,595.21,462.43
2018,4,2,10,45,803.0,153.0,2.45,17.45,790.0,667.67,517.64
2018,4,2,11,0,919.0,104.0,2.4,17.7,848.0,743.24,574.36
2018,4,2,11,15,922.5,105.0,2.4,17.85,863.5,792.02,608.65
2018,4,2,11,30,926.0,106.0,2.4,18.0,879.0,838.27,639.72
2018,4,2,11,45,927.0,107.5,2.4,18.1,886.5,880.19,667.62
2018,4,2,12,0,928.0,109.0,2.4,18.2,894.0,919.02,693.23
2018,4,2,12,15,927.5,108.5,2.4,18.3,892.5,951.25,714.26
2018,4,2,12,30,927.0,108.0,2.4,18.4,891.0,979.92,732.92
2018,4,2,12,45,925.0,108.0,2.4,18.45,882.5,1003.99,748.69
2018,4,2,13,0,923.0,108.0,2.4,18.5,874.0,1024.22,762.04
2018,4,2,13,15,918.5,108.0,2.4,18.45,857.0,1038.07,771.61
2018,4,2,13,30,914.0,108.0,2.4,18.4,840.0,1047.89,778.75
2018,4,2,13,45,906.0,107.5,2.4,18.4,814.5,1049.57,780.62
2018,4,2,14,0,898.0,107.0,2.4,18.4,789.0,1047.18,780.08
2018,4,2,14,15,886.5,106.5,2.4,18.25,756.5,1037.24,775.22
2018,4,2,14,30,875.0,106.0,2.4,18.1,724.0,1023.45,768.02
2018,4,2,14,45,860.0,105.5,2.4,18.0,685.5,1014.67,764.17
2018,4,2,15,0,845.0,105.0,2.4,17.9,647.0,989.95,749.71
2018,4,2,15,15,828.0,102.0,2.4,17.9,603.0,956.91,729.47
2018,4,2,15,30,811.0,99.0,2.4,17.9,559.0,920.83,707.09
2018,4,2,15,45,787.5,95.5,2.35,17.4,510.5,875.33,678.75
2018,4,2,16,0,764.0,92.0,2.3,16.9,462.0,827.71,648.45
2018,4,2,16,15,729.5,88.0,2.3,16.45,410.0,773.52,612.97
2018,4,2,16,30,695.0,84.0,2.3,16.0,358.0,713.79,572.36
2018,4,2,16,45,644.0,78.0,2.25,15.55,303.5,638.39,518.19
2018,4,2,17,0,593.0,72.0,2.2,15.1,249.0,564.85,463.36
2018,4,2,17,15,511.0,66.0,2.15,14.4,197.0,471.85,390.08
2018,4,2,17,30,429.0,60.0,2.1,13.7,145.0,384.32,317.29
2018,4,2,17,45,334.0,48.5,2.05,13.0,102.5,289.1,235.24
2018,4,2,18,0,239.0,37.0,2.0,12.3,60.0,208.45,156.12
2018,4,2,18,15,131.5,21.5,1.95,11.95,33.0,107.39,0.0
2018,4,2,18,30,24.0,6.0,1.9,11.6,6.0,5.12,0.0
2018,4,2,18,45,12.0,3.0,1.9,11.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,26.0,7.0,1.1,9.2,7.5,0.0,0.0
2018,4,3,6,0,52.0,14.0,1.1,9.6,15.0,11.95,0.0
2018,4,3,6,15,168.0,30.0,1.2,10.1,48.5,23.23,9.88
2018,4,3,6,30,284.0,46.0,1.3,10.6,82.0,35.38,25.21
2018,4,3,6,45,395.0,57.0,1.35,11.1,132.5,46.1,35.52
2018,4,3,7,0,506.0,68.0,1.4,11.6,183.0,54.09,43.05
2018,4,3,7,15,572.5,74.5,1.4,12.1,236.5,57.98,46.65
2018,4,3,7,30,639.0,81.0,1.4,12.6,290.0,61.91,50.09
2018,4,3,7,45,686.5,85.0,1.35,13.1,344.0,63.78,51.56
2018,4,3,8,0,734.0,89.0,1.3,13.6,398.0,65.7,53.01
2018,4,3,8,15,764.5,92.5,1.3,14.2,450.0,91.39,59.13
2018,4,3,8,30,795.0,96.0,1.3,14.8,502.0,150.97,88.35
2018,4,3,8,45,818.5,99.0,1.3,15.35,551.0,212.76,133.93
2018,4,3,9,0,842.0,102.0,1.3,15.9,600.0,277.11,187.79
2018,4,3,9,15,856.5,105.0,1.3,16.4,643.0,341.06,243.45
2018,4,3,9,30,871.0,108.0,1.3,16.9,686.0,405.84,299.21
2018,4,3,9,45,881.5,110.5,1.3,17.35,723.0,469.05,352.31
2018,4,3,10,0,892.0,113.0,1.3,17.8,760.0,532.24,403.44
2018,4,3,10,15,900.5,115.0,1.3,18.15,791.0,592.03,450.3
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,650.73,494.62
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,705.07,534.2
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,757.4,571.07
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,805.79,604.03
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,851.65,633.22
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,893.48,658.58
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,932.29,681.59
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,962.77,701.18
