Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,1030.02,725.1
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,1037.6,732.64
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,1027.52,729.44
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,999.79,715.16
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,976.82,703.95
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,951.84,691.16
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,923.63,676.18
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,884.96,652.87
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,843.77,627.75
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,818.3,616.08
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,789.13,601.31
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,747.68,576.55
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,704.54,549.94
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,638.56,505.34
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,573.53,459.31
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,497.79,402.24
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,425.42,345.27
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,336.55,272.8
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,260.95,208.18
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,175.26,131.35
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,90.38,2.71
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,30.31,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,11.1,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,21.0,6.24
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,31.74,21.73
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,37.83,27.97
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,43.69,33.57
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,60.91,49.07
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,82.75,68.36
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,97.45,81.01
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,113.96,95.0
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,119.52,99.25
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,121.81,100.65
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,134.82,93.12
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,182.6,117.37
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,232.73,152.06
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,300.18,204.83
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,362.05,258.0
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,427.21,312.68
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,486.52,361.75
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,545.29,408.76
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,601.88,452.74
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,657.16,494.31
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,708.86,532.21
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,758.53,567.68
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,804.05,599.21
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,846.97,627.28
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,885.81,652.48
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,921.63,675.6
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,952.88,695.85
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,980.73,713.95
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,1004.08,729.38
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,1023.69,742.57
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,1033.17,749.76
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,1038.61,754.64
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,1037.05,755.11
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,1031.54,753.26
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,1026.79,751.96
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,1017.99,748.19
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,996.86,737.22
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,972.3,724.09
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,947.56,709.67
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,908.55,685.62
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,868.62,662.07
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,826.28,636.45
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,768.69,599.49
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,706.99,558.62
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,646.41,517.36
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,586.15,474.53
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,498.97,407.83
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,416.81,342.37
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,337.95,276.72
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,265.35,213.74
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,183.99,140.05
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,106.48,18.48
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,37.02,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,9.39,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,15.2,4.1
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,21.45,13.06
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,33.03,23.94
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,45.01,35.03
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,61.23,49.74
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,77.22,63.98
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,93.78,78.43
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,110.17,92.43
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,125.93,105.63
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,145.12,121.56
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,158.96,121.92
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,188.34,138.22
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,225.49,157.2
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,294.45,205.6
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,357.56,258.19
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,420.64,310.61
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,481.29,360.52
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,538.84,406.33
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,594.34,449.16
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,648.5,489.44
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,698.65,526.05
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,746.78,560.22
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,790.78,591.56
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,832.19,619.17
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,869.63,643.51
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,904.08,665.79
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,933.59,685.85
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,959.77,703.83
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,981.06,717.95
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,998.73,729.87
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,1009.23,737.75
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,1015.87,743.37
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,1016.15,745.08
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,1012.59,744.51
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,1015.02,747.8
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,1000.33,740.04
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,977.53,727.81
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,951.38,713.38
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,919.0,693.6
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,883.79,671.83
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,844.22,649.14
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,797.57,620.93
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,741.91,584.66
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,685.79,547.12
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,619.11,500.78
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,553.63,452.5
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,479.04,394.73
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,403.35,333.79
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,321.9,265.55
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,248.29,201.46
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,166.76,128.06
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,87.27,23.64
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,28.61,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,6.83,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,18.14,6.98
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,29.85,20.51
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,35.69,26.4
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,43.38,33.64
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,52.64,42.11
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,62.91,51.29
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,83.01,69.06
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,102.69,86.11
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,127.81,107.61
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,148.07,124.52
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,140.46,100.21
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,182.25,116.29
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,234.94,156.01
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,299.33,209.23
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,358.52,261.06
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,418.96,313.25
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,479.66,364.28
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,538.18,412.07
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,593.85,456.55
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,648.33,498.75
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,699.27,537.26
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,748.35,573.43
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,793.95,606.01
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,837.05,635.11
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,875.34,660.85
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,910.64,684.48
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,940.99,705.01
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,967.94,723.33
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,989.94,738.45
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,1008.24,751.26
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,1020.3,760.39
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,1028.44,767.14
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,1030.63,770.16
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,1028.88,770.78
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,1020.22,766.9
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,1007.76,760.67
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,988.54,750.36
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,965.81,737.72
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,945.99,726.1
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,911.72,704.44
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,869.88,678.94
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,825.79,651.39
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,773.4,616.73
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,724.06,583.54
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,661.65,539.15
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,599.8,493.82
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,526.34,436.16
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,455.85,378.59
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,371.74,307.6
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,294.25,239.62
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,203.28,157.71
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,120.37,44.89
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,43.55,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,13.66,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,22.03,10.42
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,31.43,21.74
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,40.99,30.84
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,50.12,39.31
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,68.24,55.56
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,86.66,71.78
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,100.8,83.91
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,109.54,91.12
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,124.31,103.42
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,140.03,116.32
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,165.77,126.28
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,205.9,151.88
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,238.03,178.86
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,257.46,196.42
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,286.89,220.14
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,315.8,243.05
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,293.55,226.87
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,261.07,202.22
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,287.39,222.57
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,315.16,243.69
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,385.15,296.59
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,456.69,349.54
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,493.52,376.95
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,532.69,406.12
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,600.9,455.7
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,663.63,500.58
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,695.14,523.95
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,726.49,547.44
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,702.45,529.41
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,674.75,509.02
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,670.68,507.16
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,664.79,503.89
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,680.05,516.46
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,693.76,527.84
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,770.27,586.11
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,826.25,629.39
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,816.92,625.26
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,804.14,619.37
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,776.75,601.77
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,746.92,582.41
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,687.09,541.36
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,627.42,499.63
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,617.17,495.6
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,601.38,486.74
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,570.29,464.64
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,529.04,434.11
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,465.66,384.15
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,400.21,330.86
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,329.31,270.88
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,264.18,213.69
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,179.98,138.95
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,94.3,40.35
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,34.15,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,12.8,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,19.88,9.42
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,27.51,18.35
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,41.38,31.17
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,56.23,44.72
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,65.77,53.32
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,75.42,61.8
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,77.53,63.46
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,79.54,64.96
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,90.75,74.46
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,108.86,89.79
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,135.6,105.47
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,162.41,124.6
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,195.46,149.41
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,233.16,178.57
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,260.46,201.31
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,286.13,222.26
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,233.24,181.95
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,168.03,130.7
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,138.49,107.13
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,107.95,82.5
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,169.46,131.69
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,232.22,180.83
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,231.65,180.2
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,231.01,179.74
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,317.34,247.36
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,401.63,311.8
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,382.72,296.93
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,362.11,281.13
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,421.23,327.24
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,499.64,386.56
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,435.79,338.53
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,387.53,302.07
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,430.8,336.9
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,494.46,386.18
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,561.76,438.96
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,648.03,504.49
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,646.04,504.52
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,641.71,503.53
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,645.39,508.97
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,664.56,525.39
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,636.98,507.26
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,606.74,487.22
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,577.6,467.5
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,545.88,445.33
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,524.4,431.04
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,505.14,417.47
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,461.53,382.72
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,417.07,345.89
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,354.68,292.59
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,295.38,239.76
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,205.43,159.75
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,124.79,61.93
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,45.31,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,5.12,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,10.28,2.4
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,15.64,8.07
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,23.09,15.0
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,30.55,21.88
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,42.19,32.41
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,53.87,42.82
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,84.71,70.09
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,113.97,95.49
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,117.79,98.37
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,125.83,104.92
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,130.73,100.5
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,143.26,106.53
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,171.78,132.02
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,190.39,149.35
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,147.18,115.02
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,98.26,75.56
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,79.49,60.08
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,60.07,44.03
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,77.52,58.25
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,94.91,72.3
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,126.66,97.87
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,158.91,123.6
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,169.56,132.01
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,180.41,140.63
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,203.84,159.18
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,227.74,177.99
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,201.87,157.54
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,175.54,136.71
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,225.32,176.43
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,290.57,227.57
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,315.29,247.29
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,340.45,267.41
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,499.03,392.17
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,660.21,513.51
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,776.64,602.15
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,876.38,676.36
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,715.92,560.19
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,546.02,432.89
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,416.91,333.34
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,292.89,233.79
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,489.87,396.7
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,653.71,526.92
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,671.69,542.22
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,673.52,545.83
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,631.84,516.26
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,587.9,484.0
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,517.54,428.49
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,449.81,373.12
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,370.15,305.86
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,296.41,241.22
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,207.1,161.84
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,128.26,69.69
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,46.75,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.27,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,8.54,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,18.17,8.92
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,28.06,19.03
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,37.44,27.88
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,46.8,36.53
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,66.47,54.24
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,83.28,69.12
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,102.11,85.48
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,120.15,100.86
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,134.51,112.83
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,140.9,117.78
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,173.14,130.69
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,212.32,157.93
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,249.63,189.07
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,275.24,211.51
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,319.94,245.62
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,368.33,283.06
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,401.99,310.26
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,434.38,335.83
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,470.05,363.61
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,506.43,391.53
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,594.88,459.4
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,693.36,533.46
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,766.75,589.07
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,839.31,643.44
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,877.95,669.99
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,913.65,694.74
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,943.5,715.34
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,969.96,733.72
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,990.09,748.05
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,1006.47,760.03
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,1017.52,767.84
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,1024.71,773.23
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,1026.02,775.34
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,1023.43,775.05
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,1013.0,769.45
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,998.82,761.49
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,977.59,749.27
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,952.96,734.76
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,926.24,718.1
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,889.85,694.59
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,846.18,666.71
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,800.64,637.06
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,744.49,598.58
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,687.81,558.91
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,620.84,509.73
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,555.05,459.47
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,475.71,396.56
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,406.55,339.55
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,325.81,270.94
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,252.6,206.73
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,173.44,136.18
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,94.57,54.05
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,33.36,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,4.69,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,9.06,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,22.81,13.02
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,36.16,26.29
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,51.91,40.94
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,67.68,55.43
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,74.96,62.07
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,82.44,68.67
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,101.6,85.41
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,116.59,98.16
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,129.89,109.26
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,142.54,119.63
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,154.69,110.04
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,197.73,131.93
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,245.73,166.98
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,303.19,213.39
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,364.86,266.13
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,423.36,315.9
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,480.36,363.57
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,538.81,410.96
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,593.81,454.56
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,647.66,495.93
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,697.71,533.37
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,745.9,568.48
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,790.54,600.16
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,832.77,627.92
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,870.74,653.03
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,905.83,676.11
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,935.65,695.88
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,962.16,713.5
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,983.33,727.26
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,1000.85,738.74
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,1012.66,747.37
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,1020.62,753.68
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,1022.7,756.35
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,1020.89,756.67
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,1011.25,752.45
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,997.87,745.93
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,938.9,708.85
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,874.5,667.73
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,805.62,621.33
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,730.39,568.55
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,699.96,551.02
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,666.79,530.62
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,633.51,508.81
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,597.57,484.4
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,588.68,480.21
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,565.96,464.72
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,497.31,411.09
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,431.3,357.66
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,353.46,292.31
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,279.97,228.4
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,196.64,154.5
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,122.62,74.87
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,43.0,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,9.39,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,17.2,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,28.88,18.29
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,40.51,30.17
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,48.52,37.9
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,56.39,45.24
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,62.84,51.09
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,66.92,54.64
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,68.82,56.07
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,70.74,57.46
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,71.47,57.78
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,72.21,58.12
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,124.59,73.97
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,182.24,109.69
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,241.6,156.31
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,302.75,207.88
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,362.66,259.41
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,426.21,312.71
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,484.29,360.37
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,542.07,406.08
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,597.59,449.01
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,651.85,489.59
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,702.23,526.13
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,750.6,560.23
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,795.26,592.24
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,837.34,620.89
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,875.42,646.17
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,910.5,669.42
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,940.65,689.83
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,967.4,708.12
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,988.73,723.13
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,1006.34,735.89
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,1017.69,744.44
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,1025.12,750.66
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,1026.6,753.24
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,1024.14,753.46
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,1015.78,749.72
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,1003.63,743.68
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,984.36,733.09
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,961.64,720.3
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,941.39,708.66
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,906.96,687.41
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,867.08,663.29
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,824.86,637.21
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,774.0,604.3
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,721.86,569.8
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,665.07,531.3
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,605.08,489.01
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,534.99,435.63
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,467.37,382.02
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,387.64,316.55
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,313.8,253.29
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,225.86,176.47
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,148.31,94.19
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,57.76,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,2.99,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,6.06,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,10.55,3.19
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,14.81,7.48
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,23.09,15.13
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,31.38,22.76
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,53.22,42.49
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,73.52,60.58
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,81.6,67.52
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,89.62,74.3
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,89.14,73.54
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,88.46,72.62
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,105.99,83.56
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,123.77,97.73
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,133.62,105.25
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,143.67,112.9
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,169.85,133.37
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,196.95,154.36
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,247.28,193.2
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,304.23,236.59
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,396.52,306.95
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,503.82,387.32
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,612.23,469.59
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,733.92,560.08
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,788.93,599.02
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,836.55,631.34
