Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,870.82,653.41
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,901.4,672.99
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,911.81,679.9
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,896.37,668.07
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,957.0,710.77
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,993.39,734.58
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,1016.57,749.53
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,1035.5,761.93
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,1036.96,763.96
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,1034.41,763.71
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,1025.42,759.12
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,1012.57,752.2
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,993.04,741.17
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,970.01,727.9
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,940.24,709.87
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,917.52,696.6
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,876.0,670.62
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,832.22,642.9
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,779.39,608.43
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,725.51,572.53
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,666.32,531.7
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,604.34,487.34
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,533.37,433.66
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,465.05,379.8
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,384.57,313.86
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,310.09,250.25
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,223.78,175.14
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,149.35,97.97
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,57.65,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,8.96,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,16.53,0.0
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,28.35,18.35
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,40.04,29.87
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,48.93,38.28
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,57.99,46.59
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,76.36,62.95
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,92.19,76.72
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,92.16,76.31
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,95.21,78.57
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,104.4,86.07
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,113.06,92.99
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,148.73,100.57
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,195.89,129.39
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,249.13,171.56
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,300.09,213.37
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,351.54,253.65
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,407.15,296.56
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,457.31,334.94
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,505.77,370.39
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,547.36,400.6
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,585.02,426.97
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,620.99,451.79
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,653.61,473.64
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,718.92,519.97
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,788.78,568.37
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,799.49,575.75
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,805.66,580.7
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,838.86,602.8
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,869.5,622.76
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,947.09,674.75
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,1000.18,706.92
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,1011.91,714.82
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,1019.75,721.01
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,1021.19,722.7
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,1018.71,722.19
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,1009.43,719.83
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,996.42,715.19
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,978.29,707.16
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,945.26,689.49
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,910.1,668.61
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,872.14,645.72
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,841.91,631.32
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,808.58,614.16
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,760.19,585.05
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,714.55,557.06
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,654.15,516.92
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,594.13,475.17
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,524.75,423.47
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,457.86,371.45
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,379.03,307.48
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,305.97,245.66
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,220.26,171.62
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,146.8,98.12
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,56.03,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,6.4,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,12.63,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,23.8,14.55
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,35.0,25.33
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,51.17,40.18
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,67.16,54.68
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,83.03,68.82
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,95.59,79.75
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,111.89,93.76
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,127.81,107.21
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,146.77,123.09
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,157.65,131.85
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,186.55,143.11
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,221.64,167.3
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,253.02,188.89
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,299.16,223.84
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,341.11,255.98
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,395.23,297.99
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,438.49,332.21
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,479.74,363.5
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,521.56,394.13
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,562.43,422.95
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,547.4,410.31
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,519.67,388.25
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,540.35,402.98
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,560.52,416.77
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,641.55,474.18
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,719.67,528.0
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,667.08,491.58
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,594.69,441.57
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,604.89,451.53
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,614.17,460.19
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,683.15,512.04
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,735.77,552.12
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,637.94,483.84
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,518.17,398.25
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,408.78,318.36
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,280.29,220.32
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,247.03,195.12
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,200.03,158.15
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,209.33,166.17
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,219.0,174.41
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,241.24,193.67
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,247.51,200.21
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,298.19,243.83
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,327.13,269.52
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,397.53,329.67
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,455.67,378.25
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,417.39,347.42
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,377.36,314.4
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,318.65,264.19
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,263.46,215.28
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,199.63,157.93
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,144.61,99.97
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,54.78,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,10.67,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,18.79,2.09
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,29.82,19.86
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,40.94,30.72
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,47.54,37.1
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,55.72,44.65
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,57.88,46.59
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,60.28,48.63
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,62.55,50.42
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,64.78,52.14
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,72.6,58.74
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,74.33,59.93
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,125.17,73.24
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,184.48,111.49
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,246.56,162.57
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,300.38,210.34
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,363.02,263.45
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,427.86,318.05
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,485.57,366.81
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,542.54,413.47
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,595.08,455.55
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,643.62,493.18
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,685.66,524.77
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,726.39,554.34
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,775.33,590.37
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,818.41,621.86
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,847.12,641.1
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,864.98,652.8
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,881.79,664.15
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,893.99,672.25
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,902.2,678.29
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,906.86,681.98
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,879.54,663.11
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,849.51,642.48
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,844.35,640.57
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,836.26,636.49
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,783.47,599.35
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,710.98,548.37
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,605.71,472.42
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,481.15,380.05
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,441.75,350.7
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,403.16,321.1
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,421.87,338.71
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,437.09,353.29
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,380.12,309.7
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,323.77,265.98
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,309.66,256.16
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,307.59,255.35
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,220.86,183.76
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,127.81,105.26
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,164.56,135.98
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,187.06,152.58
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,130.56,102.36
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,80.85,55.1
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,34.88,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,3.4,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,12.8,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,21.78,5.25
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,32.18,21.9
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,40.59,30.26
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,46.55,35.99
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,52.44,41.41
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,56.07,44.62
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,59.66,47.66
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,62.28,49.74
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,70.83,56.97
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,72.64,58.22
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,74.39,59.39
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,124.41,71.11
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,184.12,108.61
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,244.93,156.75
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,312.27,213.74
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,372.59,266.01
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,433.33,317.85
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,492.22,366.91
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,550.73,414.0
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,607.28,458.06
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,662.37,499.51
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,713.25,536.76
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,762.0,571.41
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,806.94,602.41
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,849.2,629.86
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,882.17,650.55
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,910.98,668.47
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,922.96,676.31
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,926.7,678.48
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,955.27,698.0
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,980.62,714.64
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,975.75,711.72
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,966.51,706.4
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,972.95,711.97
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,975.49,714.98
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,975.65,716.5
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,981.61,721.99
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,958.92,708.66
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,932.91,693.43
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,925.42,690.31
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,912.76,683.67
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,872.88,660.69
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,830.64,635.85
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,780.46,604.32
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,728.88,571.05
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,672.61,533.39
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,612.88,491.58
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,543.83,439.91
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,477.07,387.82
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,398.67,324.02
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,325.74,262.18
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,238.87,187.27
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,164.98,116.64
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,82.49,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,13.22,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,12.38,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,21.07,6.32
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,30.82,20.81
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,38.89,28.78
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,43.7,33.47
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,48.5,37.93
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,52.27,41.3
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,55.96,44.48
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,63.64,51.08
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,66.16,53.04
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,68.1,54.47
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,69.94,55.81
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,120.21,68.43
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,179.32,106.33
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,238.71,154.32
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,304.38,211.12
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,362.85,262.96
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,421.29,314.02
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,472.59,358.85
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,521.79,399.97
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,557.34,428.21
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,581.22,445.73
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,652.56,500.41
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,725.2,555.31
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,773.19,588.89
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,819.91,619.36
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,834.04,627.11
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,839.4,627.6
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,800.33,597.28
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,752.95,561.07
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,795.65,591.13
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,837.35,619.38
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,915.42,677.27
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,979.37,721.96
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,996.95,734.2
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,996.9,735.53
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,988.16,733.2
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,975.74,728.49
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,961.85,722.22
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,943.88,713.22
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,914.96,695.27
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,883.11,675.32
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,852.35,657.89
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,809.7,631.71
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,759.54,598.02
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,708.3,562.98
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,648.02,520.29
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,591.45,479.06
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,523.81,426.79
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,458.65,374.66
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,381.48,311.06
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,310.01,249.95
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,227.94,178.82
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,156.39,111.53
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,81.36,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,16.3,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,12.38,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,21.02,7.43
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,29.83,20.02
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,37.18,27.25
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,48.79,37.94
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,60.82,48.81
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,73.04,59.63
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,84.65,69.68
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,104.35,86.61
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,119.43,99.24
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,121.82,100.77
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,116.07,95.32
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,157.69,110.18
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,204.25,142.0
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,257.78,187.22
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,297.03,222.0
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,339.57,252.84
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,402.31,301.58
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,469.06,354.98
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,546.4,416.72
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,602.3,461.72
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,656.61,504.19
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,707.39,543.08
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,755.93,579.37
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,801.31,611.58
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,844.01,640.38
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,881.78,665.68
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,916.39,688.72
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,945.96,708.27
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,971.97,725.45
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,992.48,738.71
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,1009.16,749.51
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,1020.94,757.64
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,1028.76,763.33
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,1030.13,765.43
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,1027.5,765.1
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,1018.48,760.66
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,1005.62,753.85
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,986.08,743.1
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,963.01,730.03
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,933.24,711.54
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,900.45,690.94
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,869.85,673.49
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,827.28,647.19
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,775.76,613.3
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,723.09,577.83
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,663.04,535.89
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,606.6,495.21
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,537.4,441.59
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,470.71,388.01
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,392.9,323.37
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,320.7,261.09
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,235.32,186.51
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,161.57,117.43
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,84.04,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,16.0,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,11.95,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,20.39,7.91
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,32.1,22.09
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,43.61,33.04
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,52.92,41.75
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,63.13,51.03
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,67.57,54.97
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,73.1,59.74
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,75.52,61.61
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,77.93,63.42
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,76.2,61.58
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,74.76,60.02
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,130.97,77.93
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,188.69,114.54
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,246.82,160.73
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,306.45,211.85
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,366.95,265.12
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,426.61,316.9
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,477.52,361.1
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,523.34,399.11
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,562.04,429.8
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,593.22,453.3
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,637.46,486.58
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,681.58,519.05
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,726.79,552.12
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,771.07,584.1
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,838.78,633.57
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,900.8,676.4
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,905.49,679.16
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,895.56,670.51
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,941.88,704.11
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,976.14,726.76
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,995.82,741.49
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,1011.69,753.98
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,1009.45,754.15
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,1003.38,752.07
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,984.83,742.03
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,962.77,729.72
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,962.93,732.46
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,957.6,731.4
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,927.72,712.49
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,894.86,691.63
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,854.04,666.57
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,811.06,639.54
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,763.54,607.76
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,710.99,571.64
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,650.32,528.55
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,590.16,483.62
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,518.23,427.64
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,449.27,372.04
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,369.0,305.17
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,292.98,239.77
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,212.82,169.49
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,144.2,105.96
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,70.72,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,12.37,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,12.8,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,21.72,9.58
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,31.52,21.71
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,41.11,30.88
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,50.31,39.42
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,59.23,47.47
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,64.61,52.18
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,67.97,54.96
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,77.96,63.47
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,87.27,71.25
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,96.03,78.45
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,104.24,85.1
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,145.78,96.01
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,195.68,127.98
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,250.28,171.57
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,304.11,216.9
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,357.11,261.48
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,410.76,305.98
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,466.21,350.55
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,526.64,398.2
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,590.53,447.88
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,657.93,499.42
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,709.38,537.73
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,758.95,573.77
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,804.89,606.49
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,848.4,635.59
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,887.62,661.08
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,923.9,684.42
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,954.46,704.55
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,981.53,722.41
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,1003.12,736.43
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,1020.91,748.07
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,1033.83,756.67
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,1042.77,762.84
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,1045.23,765.62
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,1043.64,765.98
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,1033.63,760.55
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,1019.74,752.77
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,1000.02,741.72
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,976.71,728.33
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,947.72,710.73
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,915.65,691.02
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,885.39,673.57
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,843.03,647.42
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,793.24,614.97
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,741.99,580.91
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,683.41,540.62
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,624.67,499.19
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,560.05,450.69
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,494.38,399.52
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,417.87,337.49
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,346.38,277.14
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,261.76,204.69
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,187.31,136.57
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,101.06,6.83
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,24.55,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,14.08,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,24.16,11.81
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,31.88,21.84
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,39.52,29.16
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,44.38,33.73
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,49.21,38.08
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,52.27,40.69
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,60.29,47.52
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,62.58,49.25
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,64.83,50.9
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,66.52,52.05
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,68.14,53.11
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,120.05,65.39
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,187.8,108.81
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,247.98,155.69
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,309.16,207.12
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,370.52,259.72
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,431.55,311.19
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,489.93,359.44
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,547.15,405.24
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,602.35,448.22
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,656.0,488.75
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,706.13,526.15
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,754.13,561.2
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,797.93,592.26
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,839.07,619.57
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,876.2,644.09
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,910.25,666.52
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,938.02,684.98
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,962.24,701.22
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,979.55,713.78
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,993.03,724.04
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,1004.16,732.55
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,1011.48,738.76
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,1012.04,740.77
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,1008.76,740.48
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,997.77,735.09
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,983.12,727.47
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,975.18,724.4
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,951.31,710.76
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,920.88,692.16
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,887.56,671.54
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,846.51,646.54
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,803.31,619.71
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,756.75,589.09
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,704.71,553.99
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,645.45,513.23
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,586.58,470.42
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,518.55,418.76
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,452.91,367.17
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,377.07,305.56
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,306.54,246.17
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,224.05,175.91
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,155.37,114.22
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,83.33,14.27
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,16.21,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,16.22,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,26.18,13.88
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,36.67,26.17
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,47.0,36.03
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,54.13,42.76
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,63.33,51.1
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,67.92,55.16
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,72.39,58.97
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,75.1,61.09
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,77.71,63.09
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,78.38,63.34
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,79.03,63.58
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,127.05,75.5
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,189.69,116.4
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,245.8,160.56
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,303.64,209.6
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,360.4,258.61
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,418.43,308.01
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,477.95,357.43
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,534.8,403.48
