Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,588.28,445.89
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,640.46,486.05
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,690.22,523.2
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,738.06,558.0
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,781.95,589.49
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,823.36,617.15
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,859.61,641.14
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,892.92,663.1
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,920.13,681.23
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,943.73,697.05
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,959.48,707.94
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,971.38,716.47
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,981.32,723.64
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,987.55,728.52
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,1001.51,739.02
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,997.75,737.98
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,987.75,733.04
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,974.11,725.85
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,954.0,714.31
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,930.59,700.64
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,899.77,681.54
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,866.18,660.49
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,830.8,638.99
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,788.14,612.06
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,739.61,580.05
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,689.96,546.64
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,632.05,506.18
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,574.43,463.83
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,508.15,413.33
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,444.1,362.75
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,370.32,302.36
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,298.6,241.68
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,221.17,174.89
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,154.14,114.49
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,84.21,22.35
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,17.32,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.71,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.55,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.04,1.31
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,15.64,8.07
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,22.26,14.28
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,32.63,23.78
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,43.03,33.19
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,64.43,52.26
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,84.81,70.07
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,100.62,83.55
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,116.25,96.63
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,132.07,109.68
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,147.71,122.37
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,169.83,132.95
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,204.22,158.09
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,241.08,181.58
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,293.09,218.28
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,338.37,248.42
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,414.65,305.87
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,472.04,353.12
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,530.68,400.11
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,582.79,441.54
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,633.59,480.88
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,681.77,516.96
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,728.13,550.83
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,770.63,581.86
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,810.8,609.83
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,846.84,633.95
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,880.13,656.14
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,909.2,675.74
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,935.13,693.3
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,955.02,706.94
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,971.39,718.4
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,982.26,726.67
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,989.42,732.68
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,990.39,734.94
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,987.59,734.9
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,978.14,730.38
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,977.52,731.93
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,958.16,720.84
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,935.44,707.68
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,905.23,688.89
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,872.18,668.11
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,833.32,644.19
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,792.27,618.41
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,747.86,589.64
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,698.13,556.38
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,640.07,515.8
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,582.28,473.18
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,516.67,423.12
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,453.22,372.83
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,379.32,312.05
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,310.48,253.23
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,229.06,182.57
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,161.82,121.57
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,90.94,31.55
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,21.77,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.87,2.09
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,17.72,9.89
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,25.58,17.21
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,34.3,25.22
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,43.03,33.12
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,59.25,47.55
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,74.76,61.1
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,89.33,73.58
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,103.73,85.7
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,120.44,99.63
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,136.93,113.15
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,150.16,118.04
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,163.99,128.35
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,186.85,145.42
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,204.96,158.7
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,252.55,194.63
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,304.51,233.58
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,333.04,254.78
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,368.09,280.9
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,449.82,342.27
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,551.15,417.41
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,637.27,481.88
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,729.32,550.19
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,771.73,580.63
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,811.75,608.2
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,848.43,632.38
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,882.35,654.61
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,910.73,674.15
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,935.89,691.65
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,955.84,705.69
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,972.24,717.53
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,983.08,726.42
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,990.18,733.02
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,992.04,735.7
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,990.12,736.07
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,982.02,732.91
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,970.25,727.46
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,951.53,717.11
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,940.67,712.2
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,910.68,693.4
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,877.78,672.68
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,839.14,649.64
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,798.28,624.63
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,744.7,589.17
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,687.46,550.24
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,586.97,475.95
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,485.5,397.77
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,412.38,340.29
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,344.01,284.71
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,287.47,237.39
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,234.29,191.38
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,175.77,139.9
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,114.57,85.4
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,63.87,24.59
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,14.55,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,4.27,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,14.84,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.64,14.77
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.62,24.69
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,41.71,31.53
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,48.37,37.76
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,54.79,43.58
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,56.2,44.77
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,57.77,46.01
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,65.58,52.7
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,68.04,54.6
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,69.58,55.66
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,71.04,56.66
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,128.66,75.72
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,189.01,116.45
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,221.49,153.24
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,232.76,173.63
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,226.69,173.25
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,203.72,157.82
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,226.79,175.81
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,250.14,193.61
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,299.16,231.08
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,351.65,270.7
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,289.59,223.28
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,219.06,168.67
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,227.96,175.65
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,236.95,182.45
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,222.27,171.03
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,207.17,159.34
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,198.6,152.73
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,189.79,145.91
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,175.54,134.85
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,161.07,123.58
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,202.08,156.03
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,244.02,188.81
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,291.34,225.83
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,326.4,253.19
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,457.01,354.9
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,588.28,453.44
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,660.32,509.65
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,746.79,575.32
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,824.28,634.43
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,876.83,671.88
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,831.17,642.84
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,789.26,616.82
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,661.57,525.97
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,534.8,430.58
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,502.4,408.48
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,467.35,382.92
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,464.12,381.87
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,459.62,378.2
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,393.25,323.07
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,330.45,269.08
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,251.95,200.69
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,181.91,137.48
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,105.12,48.7
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,29.17,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.71,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,13.5,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,24.57,14.1
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,35.21,25.18
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.79,35.12
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,58.21,46.49
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,72.02,58.86
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,69.4,56.43
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,69.89,56.67
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,70.34,56.8
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,70.92,57.02
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,72.21,57.84
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,80.56,64.78
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,128.18,75.49
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,183.58,110.34
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,240.63,155.5
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,299.06,205.36
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,356.75,255.53
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,418.24,307.86
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,473.34,354.18
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,527.89,398.62
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,580.8,440.59
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,632.42,480.3
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,680.46,516.42
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,726.58,550.26
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,769.14,581.53
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,809.27,609.28
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,845.2,633.25
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,878.27,655.21
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,906.59,674.79
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,931.7,692.31
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,951.61,706.0
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,967.94,717.46
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,979.19,726.45
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,986.69,733.13
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,987.99,735.54
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,985.5,735.63
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,976.84,731.89
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,964.56,725.84
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,945.77,715.62
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,923.63,703.15
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,906.03,692.78
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,874.75,672.88
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,836.11,649.38
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,795.27,623.94
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,747.84,592.75
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,699.11,559.97
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,645.7,522.74
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,589.17,481.2
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,524.71,431.46
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,462.29,381.53
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,390.05,321.69
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,322.58,263.71
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,243.67,194.81
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,173.22,131.54
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,100.38,50.58
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,26.68,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.56,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,6.99,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,11.52,3.71
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,20.2,12.11
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,28.91,20.2
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,38.88,29.35
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,48.87,38.38
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,71.57,58.59
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,93.56,77.84
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,112.2,93.83
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,132.89,111.33
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,136.08,113.52
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,146.63,122.02
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,162.2,128.22
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,178.32,140.38
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,196.55,153.86
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,224.36,175.01
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,275.07,212.96
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,327.79,252.42
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,391.49,299.21
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,477.92,364.35
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,549.77,419.62
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,633.22,483.31
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,676.38,514.29
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,713.02,539.62
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,745.54,562.48
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,773.28,581.49
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,820.48,615.6
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,859.47,643.83
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,896.23,669.0
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,930.45,692.45
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,933.6,694.93
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,924.02,688.54
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,926.63,691.65
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,925.73,692.34
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,902.74,677.2
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,873.25,657.77
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,899.82,679.43
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,918.15,694.44
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,895.95,680.86
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,870.69,665.53
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,856.27,657.23
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,837.0,645.5
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,815.66,634.39
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,786.03,617.19
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,743.41,589.41
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,695.54,557.27
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,638.39,517.67
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,581.57,475.74
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,517.07,426.01
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,454.55,376.03
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,382.81,316.54
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,315.75,258.89
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,236.32,189.59
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,170.81,130.51
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,99.95,54.11
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,25.88,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,4.27,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,13.44,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,22.59,12.89
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,34.72,24.9
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,47.25,36.61
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,61.98,50.14
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,78.59,65.13
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,89.12,74.45
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,101.8,85.5
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,114.16,96.0
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,126.0,105.89
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,139.89,117.45
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,152.98,128.17
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,161.93,115.1
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,200.09,133.07
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,245.52,165.67
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,307.31,215.42
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,364.33,265.7
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,422.11,316.09
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,478.73,364.37
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,535.53,411.33
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,588.78,454.42
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,640.82,495.28
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,689.44,532.67
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,736.19,567.77
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,778.38,598.83
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,818.03,626.87
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,853.0,650.96
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,885.05,672.98
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,913.69,692.9
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,939.21,710.72
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,958.72,724.54
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,974.73,736.12
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,1000.79,754.92
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,1008.79,761.55
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,1009.51,763.56
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,1006.38,763.17
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,996.13,757.84
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,982.22,750.16
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,960.44,737.17
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,935.39,721.96
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,904.84,702.34
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,877.41,684.88
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,834.39,657.35
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,789.65,628.21
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,734.78,590.32
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,679.53,551.13
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,617.49,505.03
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,556.4,458.39
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,471.11,391.32
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,396.61,330.76
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,269.46,224.79
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,154.39,126.62
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,106.0,83.9
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,73.72,54.54
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,43.1,21.96
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,10.11,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.56,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,5.75,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.04,1.83
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,13.99,6.7
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,18.94,11.36
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,36.83,27.61
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,54.34,43.41
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,73.5,60.48
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,92.25,76.93
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,108.01,90.48
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,118.34,99.08
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,138.67,116.28
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,158.25,132.59
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,181.81,142.67
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,203.14,157.02
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,242.61,186.84
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,287.27,221.48
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,309.87,241.05
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,329.03,257.32
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,383.54,299.19
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,443.78,345.7
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,513.4,399.8
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,596.71,464.21
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,660.65,513.71
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,722.47,561.51
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,755.39,584.31
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,781.18,601.47
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,778.36,596.3
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,770.18,586.98
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,792.86,603.78
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,813.5,618.84
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,826.49,628.31
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,836.91,636.08
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,839.06,638.6
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,838.42,639.3
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,823.77,630.14
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,806.44,619.17
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,667.58,518.02
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,526.6,412.02
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,477.96,376.8
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,410.16,325.84
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,350.86,280.34
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,291.8,234.17
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,371.61,300.86
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,430.16,349.84
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,313.3,256.65
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,186.82,153.1
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,186.93,154.28
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,198.6,164.64
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,259.59,217.45
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,297.47,249.57
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,263.72,220.27
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,240.36,198.5
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,183.44,147.84
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,124.68,95.39
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,73.81,43.02
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,18.51,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,5.97,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,18.99,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,32.11,21.05
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,44.51,33.55
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,56.03,44.42
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,64.64,52.43
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,73.05,60.0
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,78.35,64.61
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,83.51,68.95
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,88.23,72.75
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,90.6,74.42
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,90.99,74.36
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,91.38,74.29
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,137.04,84.97
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,191.0,118.64
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,245.46,160.64
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,307.37,211.51
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,362.24,257.84
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,418.22,304.5
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,473.01,349.42
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,528.05,393.23
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,581.11,434.61
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,633.13,474.03
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,677.37,507.01
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,722.92,540.03
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,764.73,570.27
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,804.27,598.1
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,839.79,622.35
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,872.66,644.8
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,898.74,662.89
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,921.6,678.98
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,953.43,700.91
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,968.76,711.99
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,979.79,720.6
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,987.11,726.95
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,987.27,728.63
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,983.67,728.04
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,973.92,723.95
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,960.58,717.59
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,940.89,706.9
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,917.93,694.02
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,887.65,675.03
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,854.64,654.11
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,820.08,634.22
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,778.03,608.56
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,729.99,577.26
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,680.8,544.41
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,624.51,504.7
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,568.44,463.35
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,503.6,413.74
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,440.97,364.08
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,370.53,306.07
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,301.66,247.47
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,227.32,182.78
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,162.33,124.95
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,98.83,60.92
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,26.75,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,6.83,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.67,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,26.88,16.84
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.73,18.83
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.55,19.95
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,29.5,20.98
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,30.44,21.88
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,49.19,38.68
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,67.48,54.83
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,92.42,76.58
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,116.55,97.25
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,138.56,115.74
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,151.06,125.84
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,184.89,144.19
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,219.98,167.79
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,242.92,186.23
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,269.92,208.23
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,276.35,214.06
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,279.12,216.68
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,321.78,249.02
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,365.75,282.11
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,429.3,330.0
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,499.75,382.65
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,578.97,443.17
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,669.76,511.65
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,735.69,561.28
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,802.78,610.68
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,838.99,635.16
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,872.52,657.97
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,900.16,676.59
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,924.6,693.08
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,943.89,706.76
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,959.68,718.23
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,970.53,726.08
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,977.72,731.66
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,979.28,733.78
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,977.16,733.63
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,968.49,729.37
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,968.8,731.36
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,949.82,720.66
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,927.51,707.86
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,897.79,689.12
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,865.27,668.38
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,826.55,643.98
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,785.7,617.77
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,742.09,588.99
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,693.06,555.66
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,636.94,515.82
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,581.02,474.09
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,515.96,424.09
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,452.99,373.99
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,381.53,315.02
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,314.74,257.96
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,236.95,190.47
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,172.13,132.69
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,103.3,65.49
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,26.47,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.4,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.71,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,5.48,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,9.47,2.32
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,15.75,8.29
