Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,20.67,12.92
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,29.33,20.84
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,37.86,28.57
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,67.1,54.7
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,95.35,79.5
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,110.48,92.38
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,130.78,109.56
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,140.2,117.13
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,149.3,124.37
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,171.33,135.08
2018,5,23,8,30,47.0,259.0,1.9,14.7,290.0,195.81,153.34
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,219.28,171.31
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,243.66,190.14
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,251.31,196.09
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,257.41,200.73
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,287.34,223.5
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,318.88,247.25
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,351.41,271.74
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,385.82,297.47
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,406.02,312.33
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,426.58,327.42
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,441.27,338.13
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,455.95,348.83
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,472.53,360.98
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,489.19,373.16
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,560.16,426.07
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,624.25,473.04
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,694.62,525.47
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,767.54,578.83
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,841.51,634.03
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,917.88,689.29
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,956.76,715.31
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,987.35,736.11
2018,5,23,14,15,887.5,111.0,2.4,18.55,856.0,986.27,736.49
2018,5,23,14,30,893.0,104.0,2.4,18.4,830.0,981.15,734.67
2018,5,23,14,45,884.5,101.5,2.4,18.3,793.5,963.49,724.47
2018,5,23,15,0,876.0,99.0,2.4,18.2,757.0,942.33,712.09
2018,5,23,15,15,863.5,97.0,2.4,18.2,715.0,914.68,695.07
2018,5,23,15,30,851.0,95.0,2.4,18.2,673.0,884.04,675.99
2018,5,23,15,45,835.5,92.5,2.4,17.75,627.0,847.45,653.76
2018,5,23,16,0,820.0,90.0,2.4,17.3,581.0,816.83,635.5
2018,5,23,16,15,800.0,86.5,2.4,16.95,532.0,770.4,605.34
2018,5,23,16,30,780.0,83.0,2.4,16.6,483.0,722.41,573.56
2018,5,23,16,45,752.5,79.5,2.4,16.2,432.0,667.63,536.08
2018,5,23,17,0,725.0,76.0,2.4,15.8,381.0,612.53,496.97
2018,5,23,17,15,619.0,81.0,2.4,15.35,317.0,519.06,424.86
2018,5,23,17,30,513.0,86.0,2.4,14.9,253.0,430.02,354.02
2018,5,23,17,45,507.0,72.0,2.4,14.45,213.0,384.25,316.37
2018,5,23,18,0,501.0,58.0,2.4,14.0,173.0,337.83,276.0
2018,5,23,18,15,370.0,51.0,2.3,13.55,124.5,242.7,194.63
2018,5,23,18,30,239.0,44.0,2.2,13.1,76.0,159.58,122.8
2018,5,23,18,45,143.5,29.5,2.15,12.6,46.5,97.77,63.15
2018,5,23,19,0,48.0,15.0,2.1,12.1,17.0,25.92,0.0
2018,5,23,19,15,24.0,7.5,2.1,11.95,8.5,6.4,0.0
2018,5,23,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.35,10.7,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.4,10.8,3.0,2.56,0.0
2018,5,24,5,15,35.0,16.0,1.35,11.1,19.5,13.23,0.0
2018,5,24,5,30,70.0,29.0,1.3,11.4,36.0,22.83,13.66
2018,5,24,5,45,192.0,43.0,1.3,11.65,78.0,32.56,23.18
2018,5,24,6,0,314.0,57.0,1.3,11.9,120.0,43.01,32.94
2018,5,24,6,15,157.0,50.5,1.25,12.3,82.0,39.27,29.79
2018,5,24,6,30,0.0,44.0,1.2,12.7,44.0,36.36,27.21
2018,5,24,6,45,0.0,48.5,1.15,13.1,48.5,40.11,30.51
2018,5,24,7,0,0.0,53.0,1.1,13.5,53.0,43.86,33.73
2018,5,24,7,15,0.0,72.5,1.1,13.95,72.5,60.14,47.97
2018,5,24,7,30,0.0,92.0,1.1,14.4,92.0,75.94,61.56
2018,5,24,7,45,0.0,91.5,1.1,14.85,91.5,75.86,61.13
2018,5,24,8,0,0.0,91.0,1.1,15.3,91.0,75.68,60.65
2018,5,24,8,15,1.5,125.0,1.1,15.7,126.0,102.23,79.42
2018,5,24,8,30,3.0,159.0,1.1,16.1,161.0,128.8,100.52
2018,5,24,8,45,10.5,206.0,1.15,16.55,213.5,166.37,129.82
2018,5,24,9,0,18.0,253.0,1.2,17.0,266.0,205.0,159.49
2018,5,24,9,15,18.5,264.0,1.25,17.35,278.0,216.35,167.84
2018,5,24,9,30,19.0,275.0,1.3,17.7,290.0,227.76,176.31
2018,5,24,9,45,57.5,330.5,1.35,18.1,379.0,284.18,218.89
2018,5,24,10,0,96.0,386.0,1.4,18.5,468.0,351.15,268.84
2018,5,24,10,15,95.5,384.0,1.45,18.75,467.5,359.33,274.72
2018,5,24,10,30,95.0,382.0,1.5,19.0,467.0,366.85,280.35
2018,5,24,10,45,54.5,317.0,1.55,19.3,366.0,297.51,228.01
2018,5,24,11,0,14.0,252.0,1.6,19.6,265.0,219.4,167.97
2018,5,24,11,15,10.0,212.0,1.7,19.7,221.5,184.6,141.24
2018,5,24,11,30,6.0,172.0,1.8,19.8,178.0,148.88,113.36
2018,5,24,11,45,4.5,151.5,1.85,19.95,156.0,130.93,99.23
2018,5,24,12,0,3.0,131.0,1.9,20.1,134.0,112.69,84.79
2018,5,24,12,15,22.5,253.0,2.0,19.9,274.5,241.54,185.95
2018,5,24,12,30,42.0,375.0,2.1,19.7,415.0,371.95,284.72
2018,5,24,12,45,49.0,392.5,2.2,19.5,439.0,398.62,304.62
2018,5,24,13,0,56.0,410.0,2.3,19.3,463.0,425.81,325.38
2018,5,24,13,15,60.0,409.0,2.4,18.9,464.5,432.74,331.47
2018,5,24,13,30,64.0,408.0,2.5,18.5,466.0,439.44,337.57
2018,5,24,13,45,56.5,388.0,2.6,18.05,438.0,415.92,320.98
2018,5,24,14,0,49.0,368.0,2.7,17.6,410.0,391.65,303.77
2018,5,24,14,15,36.5,331.5,2.75,17.15,362.5,345.39,269.38
2018,5,24,14,30,24.0,295.0,2.8,16.7,315.0,298.62,234.06
2018,5,24,14,45,23.0,274.0,2.8,16.3,292.5,262.08,206.49
2018,5,24,15,0,22.0,253.0,2.8,15.9,270.0,242.17,191.62
2018,5,24,15,15,43.0,247.0,2.8,15.9,277.5,271.77,216.37
2018,5,24,15,30,64.0,241.0,2.8,15.9,285.0,285.34,228.31
2018,5,24,15,45,35.5,209.5,2.75,15.35,233.5,227.98,182.61
2018,5,24,16,0,7.0,178.0,2.7,14.8,182.0,160.7,128.03
2018,5,24,16,15,25.0,161.0,2.6,14.6,174.0,170.3,137.21
2018,5,24,16,30,43.0,144.0,2.5,14.4,166.0,167.26,135.82
2018,5,24,16,45,31.0,139.0,2.45,14.25,154.0,152.99,124.05
2018,5,24,17,0,19.0,134.0,2.4,14.1,142.0,130.91,105.71
2018,5,24,17,15,80.5,125.0,2.35,13.9,152.5,183.28,151.15
2018,5,24,17,30,142.0,116.0,2.3,13.7,163.0,208.78,173.2
2018,5,24,17,45,207.5,96.5,2.2,13.5,151.5,228.44,189.34
2018,5,24,18,0,273.0,77.0,2.1,13.3,140.0,240.23,197.27
2018,5,24,18,15,223.0,61.5,2.05,13.1,104.5,185.48,149.0
2018,5,24,18,30,173.0,46.0,2.0,12.9,69.0,127.23,97.62
2018,5,24,18,45,104.5,30.5,1.95,12.75,43.0,78.17,50.6
2018,5,24,19,0,36.0,15.0,1.9,12.6,17.0,22.64,0.0
2018,5,24,19,15,18.0,7.5,1.85,12.5,8.5,10.32,0.0
2018,5,24,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,4,45,12.0,4.0,1.15,11.7,4.0,0.0,0.0
2018,5,25,5,0,24.0,8.0,1.2,11.8,8.0,6.83,0.0
2018,5,25,5,15,64.0,21.5,1.25,12.0,27.0,16.95,0.04
2018,5,25,5,30,104.0,35.0,1.3,12.2,46.0,27.27,17.42
2018,5,25,5,45,69.5,52.0,1.35,12.4,61.0,40.51,30.11
2018,5,25,6,0,35.0,69.0,1.4,12.6,76.0,53.84,42.46
2018,5,25,6,15,33.5,78.0,1.4,12.85,86.5,61.26,49.35
2018,5,25,6,30,32.0,87.0,1.4,13.1,97.0,68.48,55.83
2018,5,25,6,45,16.0,86.0,1.4,13.4,91.0,70.03,57.11
2018,5,25,7,0,0.0,85.0,1.4,13.7,85.0,69.78,56.68
2018,5,25,7,15,23.5,132.0,1.45,14.1,143.5,101.04,83.83
2018,5,25,7,30,47.0,179.0,1.5,14.5,202.0,131.47,109.69
2018,5,25,7,45,59.0,210.0,1.5,14.85,242.0,150.91,125.71
2018,5,25,8,0,71.0,241.0,1.5,15.2,282.0,169.67,140.95
2018,5,25,8,15,152.5,260.0,1.55,15.5,357.5,186.99,143.23
2018,5,25,8,30,234.0,279.0,1.6,15.8,433.0,216.32,160.68
2018,5,25,8,45,206.5,287.5,1.6,16.1,430.0,245.28,184.19
2018,5,25,9,0,179.0,296.0,1.6,16.4,427.0,262.03,198.86
2018,5,25,9,15,135.0,330.5,1.65,16.6,432.5,287.15,220.41
2018,5,25,9,30,91.0,365.0,1.7,16.8,438.0,312.92,241.46
2018,5,25,9,45,59.5,330.0,1.75,17.0,378.5,284.53,220.21
2018,5,25,10,0,28.0,295.0,1.8,17.2,319.0,249.99,193.8
2018,5,25,10,15,32.0,315.5,1.85,17.3,343.5,272.45,211.15
2018,5,25,10,30,36.0,336.0,1.9,17.4,368.0,295.75,228.86
2018,5,25,10,45,25.5,300.0,1.95,17.55,323.0,265.07,205.05
2018,5,25,11,0,15.0,264.0,2.0,17.7,278.0,229.94,177.77
2018,5,25,11,15,33.0,334.5,2.05,17.65,366.0,307.01,237.44
2018,5,25,11,30,51.0,405.0,2.1,17.6,454.0,385.36,296.56
2018,5,25,11,45,52.0,406.0,2.15,17.6,456.0,393.0,302.03
2018,5,25,12,0,53.0,407.0,2.2,17.6,458.0,400.43,307.73
2018,5,25,12,15,88.0,428.0,2.25,17.6,512.5,455.17,349.46
2018,5,25,12,30,123.0,449.0,2.3,17.6,567.0,524.39,400.98
2018,5,25,12,45,290.5,401.0,2.3,17.6,675.0,653.78,498.85
2018,5,25,13,0,458.0,353.0,2.3,17.6,783.0,789.49,597.58
2018,5,25,13,15,481.0,335.5,2.3,17.55,779.5,807.17,610.01
2018,5,25,13,30,504.0,318.0,2.3,17.5,776.0,822.45,621.88
2018,5,25,13,45,506.5,296.0,2.3,17.45,746.0,810.85,615.11
2018,5,25,14,0,509.0,274.0,2.3,17.4,716.0,796.11,606.46
2018,5,25,14,15,634.0,215.5,2.3,17.35,746.0,866.72,659.66
2018,5,25,14,30,759.0,157.0,2.3,17.3,776.0,917.7,695.09
2018,5,25,14,45,537.0,208.5,2.3,17.25,636.5,762.07,586.66
2018,5,25,15,0,315.0,260.0,2.3,17.2,497.0,574.35,448.89
2018,5,25,15,15,292.0,240.5,2.3,17.2,450.5,528.7,417.04
2018,5,25,15,30,269.0,221.0,2.3,17.2,404.0,482.4,383.2
2018,5,25,15,45,325.0,211.5,2.2,16.95,417.5,515.77,410.93
2018,5,25,16,0,381.0,202.0,2.1,16.7,431.0,563.28,448.13
2018,5,25,16,15,361.5,193.0,2.05,16.55,396.0,525.7,420.31
2018,5,25,16,30,342.0,184.0,2.0,16.4,361.0,471.37,380.15
2018,5,25,16,45,323.0,166.5,1.95,16.25,319.5,425.8,345.88
2018,5,25,17,0,304.0,149.0,1.9,16.1,278.0,380.63,311.09
2018,5,25,17,15,236.5,131.5,1.8,15.85,224.0,304.54,250.01
2018,5,25,17,30,169.0,114.0,1.7,15.6,170.0,233.96,192.11
2018,5,25,17,45,234.5,93.0,1.65,15.35,156.0,238.88,196.35
2018,5,25,18,0,300.0,72.0,1.6,15.1,142.0,247.7,201.71
2018,5,25,18,15,307.0,58.5,1.5,14.65,115.0,219.16,174.94
2018,5,25,18,30,314.0,45.0,1.4,14.2,88.0,189.51,145.56
2018,5,25,18,45,198.5,31.0,1.3,13.8,54.5,117.73,78.65
2018,5,25,19,0,83.0,17.0,1.2,13.4,21.0,48.63,0.0
2018,5,25,19,15,41.5,8.5,1.15,13.15,10.5,16.29,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,1.45,12.05,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,1.5,12.1,4.0,3.41,0.0
2018,5,26,5,15,27.5,13.0,1.6,12.25,16.0,10.95,0.0
2018,5,26,5,30,52.0,22.0,1.7,12.4,28.0,17.59,9.27
2018,5,26,5,45,37.5,30.5,1.8,12.5,36.0,25.13,16.57
2018,5,26,6,0,23.0,39.0,1.9,12.6,44.0,32.67,23.62
2018,5,26,6,15,13.5,53.5,1.85,12.75,56.5,43.97,33.94
2018,5,26,6,30,4.0,68.0,1.8,12.9,69.0,55.9,44.68
2018,5,26,6,45,2.0,64.5,1.8,13.0,65.0,53.47,42.44
2018,5,26,7,0,0.0,61.0,1.8,13.1,61.0,50.53,39.7
2018,5,26,7,15,0.0,82.5,1.8,13.35,82.5,68.34,55.33
2018,5,26,7,30,0.0,104.0,1.8,13.6,104.0,85.03,69.73
2018,5,26,7,45,0.0,106.5,1.75,13.8,106.5,87.32,71.4
2018,5,26,8,0,0.0,109.0,1.7,14.0,109.0,89.54,73.02
2018,5,26,8,15,0.0,114.0,1.65,14.2,114.0,93.74,72.93
2018,5,26,8,30,0.0,119.0,1.6,14.4,119.0,97.94,76.11
2018,5,26,8,45,0.5,122.5,1.6,14.65,123.0,101.06,78.37
2018,5,26,9,0,1.0,126.0,1.6,14.9,127.0,104.24,80.67
2018,5,26,9,15,6.0,167.5,1.6,15.1,172.5,138.91,108.4
2018,5,26,9,30,11.0,209.0,1.6,15.3,218.0,174.19,136.24
2018,5,26,9,45,29.0,273.0,1.55,15.5,297.5,229.33,179.18
2018,5,26,10,0,47.0,337.0,1.5,15.7,377.0,290.7,226.19
2018,5,26,10,15,71.0,380.0,1.55,16.1,442.5,342.64,265.26
2018,5,26,10,30,95.0,423.0,1.6,16.5,508.0,398.14,306.53
2018,5,26,10,45,166.5,437.5,1.6,16.85,591.0,465.82,356.84
2018,5,26,11,0,238.0,452.0,1.6,17.2,674.0,540.65,411.51
2018,5,26,11,15,349.5,409.5,1.65,17.5,740.0,607.03,460.79
2018,5,26,11,30,461.0,367.0,1.7,17.8,806.0,683.26,516.45
2018,5,26,11,45,631.5,277.0,1.75,18.05,882.0,767.57,578.57
2018,5,26,12,0,802.0,187.0,1.8,18.3,958.0,852.49,639.48
2018,5,26,12,15,837.5,166.5,1.9,18.45,969.5,893.21,666.61
2018,5,26,12,30,873.0,146.0,2.0,18.6,981.0,919.72,684.66
2018,5,26,12,45,839.5,162.0,2.05,18.75,958.0,939.39,697.81
2018,5,26,13,0,806.0,178.0,2.1,18.9,935.0,942.59,700.2
2018,5,26,13,15,843.5,155.5,2.2,18.9,935.0,971.94,721.11
2018,5,26,13,30,881.0,133.0,2.3,18.9,935.0,984.86,730.98
2018,5,26,13,45,876.5,131.5,2.35,18.95,911.5,987.5,733.71
2018,5,26,14,0,872.0,130.0,2.4,19.0,888.0,986.41,734.19
2018,5,26,14,15,864.5,128.5,2.45,18.9,857.5,978.7,730.87
2018,5,26,14,30,857.0,127.0,2.5,18.8,827.0,967.38,725.29
2018,5,26,14,45,847.0,124.5,2.55,18.7,790.5,949.15,715.15
2018,5,26,15,0,837.0,122.0,2.6,18.6,754.0,938.83,710.46
2018,5,26,15,15,823.0,120.0,2.6,18.6,712.5,910.47,692.75
2018,5,26,15,30,809.0,118.0,2.6,18.6,671.0,879.22,673.14
2018,5,26,15,45,790.0,115.5,2.65,18.25,625.0,840.38,649.33
2018,5,26,16,0,771.0,113.0,2.7,17.9,579.0,799.38,623.64
2018,5,26,16,15,743.0,110.5,2.7,17.6,528.5,753.27,593.34
2018,5,26,16,30,715.0,108.0,2.7,17.3,478.0,702.33,558.93
2018,5,26,16,45,679.5,103.0,2.7,17.0,425.5,642.47,516.71
2018,5,26,17,0,644.0,98.0,2.7,16.7,373.0,583.12,472.78
2018,5,26,17,15,602.5,93.5,2.65,16.25,324.0,521.33,425.53
2018,5,26,17,30,561.0,89.0,2.6,15.8,275.0,461.31,378.05
2018,5,26,17,45,498.0,81.5,2.6,15.4,226.0,388.44,318.61
2018,5,26,18,0,435.0,74.0,2.6,15.0,177.0,317.39,258.78
2018,5,26,18,15,347.5,63.5,2.55,14.55,133.0,242.9,194.64
2018,5,26,18,30,260.0,53.0,2.5,14.1,89.0,177.75,137.36
2018,5,26,18,45,161.0,37.0,2.4,13.65,56.5,112.58,76.73
2018,5,26,19,0,62.0,21.0,2.3,13.2,24.0,44.27,0.0
2018,5,26,19,15,31.0,10.5,2.25,13.1,12.0,15.71,0.0
2018,5,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,0.9,11.8,11.0,8.54,0.0
2018,5,27,5,15,122.0,26.0,0.95,12.25,38.0,20.13,3.14
2018,5,27,5,30,212.0,42.0,1.0,12.7,65.0,32.23,21.72
2018,5,27,5,45,304.0,53.5,1.05,13.2,106.0,40.79,30.3
2018,5,27,6,0,396.0,65.0,1.1,13.7,147.0,49.25,38.24
2018,5,27,6,15,464.0,73.0,1.1,14.25,194.5,56.83,45.17
2018,5,27,6,30,532.0,81.0,1.1,14.8,242.0,61.85,49.6
2018,5,27,6,45,581.5,86.5,1.05,15.35,292.5,64.67,51.93
2018,5,27,7,0,631.0,92.0,1.0,15.9,343.0,67.47,54.15
2018,5,27,7,15,668.0,96.0,1.05,16.55,394.5,69.0,55.16
2018,5,27,7,30,705.0,100.0,1.1,17.2,446.0,70.51,56.13
2018,5,27,7,45,709.5,109.0,1.1,17.8,488.5,74.72,59.43
2018,5,27,8,0,714.0,118.0,1.1,18.4,531.0,78.57,62.36
2018,5,27,8,15,654.5,151.0,1.2,18.9,553.5,137.24,86.2
2018,5,27,8,30,595.0,184.0,1.3,19.4,576.0,196.55,127.62
2018,5,27,8,45,667.5,168.5,1.35,19.9,636.0,240.81,158.92
2018,5,27,9,0,740.0,153.0,1.4,20.4,696.0,293.3,200.3
2018,5,27,9,15,802.0,134.0,1.45,20.8,750.5,351.8,248.32
2018,5,27,9,30,864.0,115.0,1.5,21.2,805.0,414.32,299.58
2018,5,27,9,45,873.0,115.5,1.55,21.55,837.5,469.35,345.4
2018,5,27,10,0,882.0,116.0,1.6,21.9,870.0,523.78,389.39
2018,5,27,10,15,889.0,116.5,1.65,22.25,896.5,576.3,430.59
2018,5,27,10,30,896.0,117.0,1.7,22.6,923.0,627.54,469.56
2018,5,27,10,45,900.0,117.5,1.75,22.9,942.0,675.39,505.08
2018,5,27,11,0,904.0,118.0,1.8,23.2,961.0,721.27,538.26
2018,5,27,11,15,906.5,118.5,1.85,23.4,973.5,763.91,568.64
2018,5,27,11,30,909.0,119.0,1.9,23.6,986.0,804.12,595.56
2018,5,27,11,45,909.5,119.0,1.95,23.8,990.0,839.73,618.79
2018,5,27,12,0,910.0,119.0,2.0,24.0,994.0,872.48,640.03
2018,5,27,12,15,909.0,119.0,2.05,24.1,991.0,900.94,658.66
2018,5,27,12,30,908.0,119.0,2.1,24.2,988.0,926.18,675.22
2018,5,27,12,45,906.0,118.5,2.2,24.3,978.0,946.7,689.27
2018,5,27,13,0,904.0,118.0,2.3,24.4,968.0,963.67,701.15
2018,5,27,13,15,900.0,117.5,2.3,24.35,951.0,975.12,708.98
2018,5,27,13,30,896.0,117.0,2.3,24.3,934.0,982.82,714.56
2018,5,27,13,45,891.0,115.5,2.35,24.3,909.5,984.81,716.99
2018,5,27,14,0,886.0,114.0,2.4,24.3,885.0,983.02,717.15
2018,5,27,14,15,878.5,112.5,2.4,24.25,854.5,975.06,713.1
2018,5,27,14,30,871.0,111.0,2.4,24.2,824.0,963.46,706.84
2018,5,27,14,45,861.5,109.0,2.4,24.1,787.5,945.89,696.91
2018,5,27,15,0,852.0,107.0,2.4,24.0,751.0,924.94,684.85
2018,5,27,15,15,839.5,104.5,2.4,24.0,709.5,897.48,668.21
2018,5,27,15,30,827.0,102.0,2.4,24.0,668.0,876.62,656.02
2018,5,27,15,45,811.5,99.0,2.35,23.65,623.0,839.89,633.42
2018,5,27,16,0,796.0,96.0,2.3,23.3,578.0,800.81,609.08
2018,5,27,16,15,776.0,92.5,2.3,23.0,530.0,755.41,580.2
2018,5,27,16,30,756.0,89.0,2.3,22.7,482.0,708.51,549.72
2018,5,27,16,45,728.5,85.5,2.25,22.35,432.0,654.88,513.49
2018,5,27,17,0,701.0,82.0,2.2,22.0,382.0,603.7,477.38
2018,5,27,17,15,663.5,77.0,2.1,21.4,331.5,541.81,431.58
2018,5,27,17,30,626.0,72.0,2.0,20.8,281.0,481.41,385.29
2018,5,27,17,45,572.5,66.0,1.9,20.2,232.0,412.89,330.88
2018,5,27,18,0,519.0,60.0,1.8,19.6,183.0,348.31,277.56
2018,5,27,18,15,438.5,51.5,1.6,18.75,138.5,273.36,214.49
2018,5,27,18,30,358.0,43.0,1.4,17.9,94.0,206.33,156.48
2018,5,27,18,45,243.0,32.0,1.25,17.05,60.5,133.2,90.18
2018,5,27,19,0,128.0,21.0,1.1,16.2,27.0,66.3,0.0
2018,5,27,19,15,64.0,10.5,1.05,15.85,13.5,22.9,0.0
2018,5,27,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,0.9,13.0,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,0.9,13.2,13.0,9.39,0.0
2018,5,28,5,15,198.0,23.0,0.95,13.7,42.0,19.04,3.35
2018,5,28,5,30,320.0,35.0,1.0,14.2,71.0,28.74,18.69
2018,5,28,5,45,411.5,43.5,1.05,14.75,113.5,35.09,25.14
2018,5,28,6,0,503.0,52.0,1.1,15.3,156.0,41.38,31.07
2018,5,28,6,15,563.0,58.0,1.05,16.0,204.5,45.41,34.77
2018,5,28,6,30,623.0,64.0,1.0,16.7,253.0,49.41,38.27
2018,5,28,6,45,665.5,68.5,0.95,17.4,304.0,52.09,40.48
2018,5,28,7,0,708.0,73.0,0.9,18.1,355.0,59.63,46.84
2018,5,28,7,15,738.0,76.5,0.9,19.0,406.0,61.53,48.15
2018,5,28,7,30,768.0,80.0,0.9,19.9,457.0,63.38,49.39
2018,5,28,7,45,791.0,82.5,0.9,20.8,506.5,64.37,49.87
2018,5,28,8,0,814.0,85.0,0.9,21.7,556.0,65.32,50.31
2018,5,28,8,15,831.0,87.0,0.95,22.35,602.5,121.98,67.6
2018,5,28,8,30,848.0,89.0,1.0,23.0,649.0,178.93,101.43
2018,5,28,8,45,861.0,91.5,1.05,23.7,692.5,236.99,145.59
2018,5,28,9,0,874.0,94.0,1.1,24.4,736.0,295.9,194.18
2018,5,28,9,15,881.0,97.5,1.15,25.05,773.5,354.27,243.36
2018,5,28,9,30,888.0,101.0,1.2,25.7,811.0,412.33,291.57
2018,5,28,9,45,892.0,104.5,1.3,26.3,842.5,468.56,337.35
2018,5,28,10,0,896.0,108.0,1.4,26.9,874.0,523.69,380.82
2018,5,28,10,15,902.0,109.0,1.45,27.2,900.5,576.64,421.51
2018,5,28,10,30,908.0,110.0,1.5,27.5,927.0,628.2,459.93
2018,5,28,10,45,912.5,110.0,1.6,27.85,946.5,676.42,495.17
2018,5,28,11,0,917.0,110.0,1.7,28.2,966.0,722.67,528.16
2018,5,28,11,15,919.5,111.0,1.75,28.3,979.0,766.14,558.66
2018,5,28,11,30,922.0,112.0,1.8,28.4,992.0,807.16,585.55
2018,5,28,11,45,923.0,112.5,1.85,28.55,997.0,843.95,609.13
2018,5,28,12,0,924.0,113.0,1.9,28.7,1002.0,877.88,630.77
2018,5,28,12,15,923.0,112.5,1.95,28.7,999.0,906.2,649.15
2018,5,28,12,30,922.0,112.0,2.0,28.7,996.0,931.24,665.49
2018,5,28,12,45,919.5,112.5,2.05,28.75,986.0,952.41,679.3
2018,5,28,13,0,917.0,113.0,2.1,28.8,976.0,970.0,690.96
2018,5,28,13,15,913.0,112.5,2.15,28.7,958.5,981.57,699.35
2018,5,28,13,30,909.0,112.0,2.2,28.6,941.0,989.34,705.53
2018,5,28,13,45,904.5,110.5,2.25,28.55,917.0,991.84,708.4
2018,5,28,14,0,900.0,109.0,2.3,28.5,893.0,990.5,709.01
2018,5,28,14,15,892.5,108.0,2.3,28.4,862.5,983.0,705.48
2018,5,28,14,30,885.0,107.0,2.3,28.3,832.0,971.81,699.77
2018,5,28,14,45,875.5,105.0,2.3,28.2,795.5,954.09,689.98
2018,5,28,15,0,866.0,103.0,2.3,28.1,759.0,932.95,678.07
2018,5,28,15,15,853.5,101.0,2.3,28.1,717.5,905.79,661.99
2018,5,28,15,30,841.0,99.0,2.3,28.1,676.0,875.69,643.96
2018,5,28,15,45,825.0,96.5,2.3,27.7,630.5,848.12,628.53
2018,5,28,16,0,809.0,94.0,2.3,27.3,585.0,808.88,604.99
2018,5,28,16,15,788.0,90.5,2.25,26.95,536.0,762.32,575.64
2018,5,28,16,30,767.0,87.0,2.2,26.6,487.0,714.29,544.78
2018,5,28,16,45,739.5,83.5,2.2,26.25,436.5,660.32,509.3
2018,5,28,17,0,712.0,80.0,2.2,25.9,386.0,606.05,472.02
2018,5,28,17,15,674.5,75.5,2.05,25.15,335.5,546.86,428.94
2018,5,28,17,30,637.0,71.0,1.9,24.4,285.0,486.62,383.57
2018,5,28,17,45,584.0,65.0,1.8,23.65,235.5,417.92,330.1
2018,5,28,18,0,531.0,59.0,1.7,22.9,186.0,353.1,277.59
2018,5,28,18,15,453.0,51.0,1.55,21.9,141.5,279.24,216.43
2018,5,28,18,30,375.0,43.0,1.4,20.9,97.0,212.97,159.81
2018,5,28,18,45,259.0,32.0,1.2,19.9,62.5,139.49,94.34
2018,5,28,19,0,143.0,21.0,1.0,18.9,28.0,70.68,0.0
2018,5,28,19,15,71.5,10.5,1.0,18.5,14.0,24.54,0.0
2018,5,28,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.3,13.8,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,1.4,14.0,13.0,10.24,0.0
2018,5,29,5,15,178.5,25.0,1.45,14.5,42.0,19.46,4.15
2018,5,29,5,30,292.0,38.0,1.5,15.0,71.0,31.3,20.81
2018,5,29,5,45,382.5,46.5,1.6,15.45,112.5,37.49,27.15
2018,5,29,6,0,473.0,55.0,1.7,15.9,154.0,43.65,32.97
2018,5,29,6,15,534.5,61.5,1.65,16.55,202.0,47.94,36.91
2018,5,29,6,30,596.0,68.0,1.6,17.2,250.0,52.19,40.63
2018,5,29,6,45,639.0,73.0,1.55,17.8,300.5,55.08,43.02
2018,5,29,7,0,682.0,78.0,1.5,18.4,351.0,57.92,45.28
2018,5,29,7,15,713.0,82.5,1.5,19.0,402.0,65.7,51.77
2018,5,29,7,30,744.0,87.0,1.5,19.6,453.0,68.1,53.52
2018,5,29,7,45,767.5,90.0,1.5,20.2,502.0,69.22,54.15
2018,5,29,8,0,791.0,93.0,1.5,20.8,551.0,70.29,54.73
2018,5,29,8,15,808.5,96.0,1.5,21.4,598.0,117.31,64.97
2018,5,29,8,30,826.0,99.0,1.5,22.0,645.0,174.35,99.37
2018,5,29,8,45,839.5,101.0,1.5,22.6,687.5,238.8,148.85
2018,5,29,9,0,853.0,103.0,1.5,23.2,730.0,296.28,196.57
2018,5,29,9,15,866.0,103.0,1.55,23.7,768.5,352.84,244.71
2018,5,29,9,30,879.0,103.0,1.6,24.2,807.0,409.7,292.58
2018,5,29,9,45,890.0,103.0,1.65,24.65,840.5,465.77,338.76
2018,5,29,10,0,901.0,103.0,1.7,25.1,874.0,521.44,383.18
2018,5,29,10,15,906.5,104.0,1.75,25.45,900.0,574.27,424.31
2018,5,29,10,30,912.0,105.0,1.8,25.8,926.0,625.67,463.07
2018,5,29,10,45,915.5,106.0,1.85,26.15,945.5,674.14,498.62
2018,5,29,11,0,919.0,107.0,1.9,26.5,965.0,720.58,531.77
2018,5,29,11,15,921.0,108.0,1.95,26.7,977.5,763.71,562.18
2018,5,29,11,30,923.0,109.0,2.0,26.9,990.0,804.33,588.86
2018,5,29,11,45,923.0,109.5,2.05,27.1,994.5,840.3,612.04
2018,5,29,12,0,923.0,110.0,2.1,27.3,999.0,873.34,633.22
2018,5,29,12,15,920.5,111.5,2.2,27.3,996.0,902.05,652.51
2018,5,29,12,30,918.0,113.0,2.3,27.3,993.0,927.48,669.74
2018,5,29,12,45,912.5,114.5,2.35,27.3,982.0,946.77,682.63
2018,5,29,13,0,907.0,116.0,2.4,27.3,971.0,962.44,693.32
2018,5,29,13,15,903.5,115.5,2.45,27.1,954.0,974.41,702.33
2018,5,29,13,30,900.0,115.0,2.5,26.9,937.0,982.64,709.11
2018,5,29,13,45,894.5,114.5,2.55,26.75,913.5,985.2,712.26
2018,5,29,14,0,889.0,114.0,2.6,26.6,890.0,983.99,713.17
2018,5,29,14,15,881.5,113.0,2.65,26.25,859.5,976.62,710.8
2018,5,29,14,30,874.0,112.0,2.7,25.9,829.0,965.62,706.2
2018,5,29,14,45,864.5,110.0,2.75,25.55,793.0,948.13,697.42
2018,5,29,15,0,855.0,108.0,2.8,25.2,757.0,927.26,686.44
2018,5,29,15,15,842.5,106.5,2.8,25.2,716.0,900.95,670.5
2018,5,29,15,30,830.0,105.0,2.8,25.2,675.0,881.36,659.1
2018,5,29,15,45,815.0,101.5,2.8,24.2,630.0,844.55,638.38
2018,5,29,16,0,800.0,98.0,2.8,23.2,585.0,805.35,615.7
2018,5,29,16,15,780.5,94.5,2.8,22.5,537.0,760.35,587.73
2018,5,29,16,30,761.0,91.0,2.8,21.8,489.0,713.79,558.03
2018,5,29,16,45,733.5,87.5,2.75,21.1,439.0,660.07,522.06
2018,5,29,17,0,706.0,84.0,2.7,20.4,389.0,608.89,486.13
2018,5,29,17,15,667.5,79.5,2.7,19.5,338.0,546.82,440.49
2018,5,29,17,30,629.0,75.0,2.7,18.6,287.0,486.27,394.19
2018,5,29,17,45,574.5,69.0,2.7,17.7,238.0,417.08,339.03
2018,5,29,18,0,520.0,63.0,2.7,16.8,189.0,351.86,284.84
2018,5,29,18,15,438.0,55.0,2.75,16.15,144.0,276.63,220.58
2018,5,29,18,30,356.0,47.0,2.8,15.5,99.0,209.21,161.39
2018,5,29,18,45,240.0,34.5,2.8,14.8,64.0,134.91,94.28
2018,5,29,19,0,124.0,22.0,2.8,14.1,29.0,66.91,0.0
2018,5,29,19,15,62.0,11.0,2.75,13.85,14.5,22.91,0.0
2018,5,29,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,4,45,8.5,5.5,3.05,11.55,5.5,0.0,0.0
2018,5,30,5,0,17.0,11.0,3.1,11.6,11.0,9.39,0.0
2018,5,30,5,15,87.5,28.0,3.15,11.75,37.0,21.72,6.0
2018,5,30,5,30,158.0,45.0,3.2,11.9,63.0,34.51,23.86
2018,5,30,5,45,225.5,56.0,3.25,12.05,95.5,42.23,31.72
2018,5,30,6,0,293.0,67.0,3.3,12.2,128.0,50.03,39.17
2018,5,30,6,15,294.0,85.0,3.3,12.4,160.5,62.11,50.21
2018,5,30,6,30,295.0,103.0,3.3,12.6,193.0,76.24,62.88
2018,5,30,6,45,283.5,126.5,3.3,12.85,226.0,91.24,76.07
2018,5,30,7,0,272.0,150.0,3.3,13.1,259.0,105.55,88.43
2018,5,30,7,15,276.5,171.5,3.3,13.3,295.0,118.2,99.16
2018,5,30,7,30,281.0,193.0,3.3,13.5,331.0,130.27,109.23
2018,5,30,7,45,282.5,216.5,3.3,13.75,368.0,142.82,119.59
2018,5,30,8,0,284.0,240.0,3.3,14.0,405.0,154.7,129.26
2018,5,30,8,15,324.5,252.0,3.3,14.25,455.5,184.48,137.2
2018,5,30,8,30,365.0,264.0,3.3,14.5,506.0,223.32,162.2
2018,5,30,8,45,351.5,287.5,3.3,14.75,533.0,263.81,194.62
2018,5,30,9,0,338.0,311.0,3.3,15.0,560.0,303.05,227.57
2018,5,30,9,15,343.0,325.5,3.3,15.25,589.5,340.87,259.07
2018,5,30,9,30,348.0,340.0,3.3,15.5,619.0,379.17,290.76
2018,5,30,9,45,478.0,301.0,3.3,15.75,701.0,430.27,330.7
2018,5,30,10,0,608.0,262.0,3.3,16.0,783.0,495.96,382.51
2018,5,30,10,15,694.5,228.0,3.3,16.35,840.5,554.76,429.12
2018,5,30,10,30,781.0,194.0,3.3,16.7,898.0,619.2,479.42
2018,5,30,10,45,673.0,254.5,3.3,17.05,870.5,641.85,496.04
2018,5,30,11,0,565.0,315.0,3.3,17.4,843.0,655.33,504.88
2018,5,30,11,15,629.0,285.5,3.3,17.55,880.5,706.75,543.93
2018,5,30,11,30,693.0,256.0,3.3,17.7,918.0,763.34,585.87
2018,5,30,11,45,790.0,200.5,3.3,17.9,959.0,818.81,627.41
2018,5,30,12,0,887.0,145.0,3.3,18.1,1000.0,871.76,664.16
2018,5,30,12,15,886.0,145.5,3.35,18.15,997.5,900.4,683.73
2018,5,30,12,30,885.0,146.0,3.4,18.2,995.0,925.96,701.37
2018,5,30,12,45,883.0,145.5,3.45,18.25,985.5,946.51,715.65
2018,5,30,13,0,881.0,145.0,3.5,18.3,976.0,963.63,727.7
2018,5,30,13,15,878.5,143.5,3.55,18.15,959.5,975.83,737.08
2018,5,30,13,30,876.0,142.0,3.6,18.0,943.0,984.36,744.15
2018,5,30,13,45,871.0,140.5,3.65,17.9,919.0,986.78,747.08
2018,5,30,14,0,866.0,139.0,3.7,17.8,895.0,985.48,747.65
2018,5,30,14,15,859.0,137.0,3.7,17.6,865.0,978.09,744.16
2018,5,30,14,30,852.0,135.0,3.7,17.4,835.0,979.57,746.93
2018,5,30,14,45,842.0,132.0,3.7,17.2,798.0,960.76,735.8
2018,5,30,15,0,832.0,129.0,3.7,17.0,761.0,938.55,722.49
2018,5,30,15,15,818.0,126.5,3.7,17.0,719.5,909.98,704.19
2018,5,30,15,30,804.0,124.0,3.7,17.0,678.0,878.52,683.83
2018,5,30,15,45,787.5,121.0,3.7,16.45,633.0,841.68,660.86
2018,5,30,16,0,771.0,118.0,3.7,15.9,588.0,802.54,635.92
2018,5,30,16,15,746.5,115.0,3.75,15.55,539.0,759.22,607.25
2018,5,30,16,30,722.0,112.0,3.8,15.2,490.0,710.5,573.97
2018,5,30,16,45,688.0,108.0,3.8,14.85,439.0,652.83,532.4
2018,5,30,17,0,654.0,104.0,3.8,14.5,388.0,595.44,489.18
2018,5,30,17,15,607.0,99.5,3.75,14.05,336.5,529.72,438.0
2018,5,30,17,30,560.0,95.0,3.7,13.6,285.0,466.16,386.94
2018,5,30,17,45,493.5,88.0,3.65,13.2,235.0,387.6,321.99
2018,5,30,18,0,427.0,81.0,3.6,12.8,185.0,320.66,264.63
2018,5,30,18,15,338.5,70.0,3.5,12.45,140.5,245.61,199.29
2018,5,30,18,30,250.0,59.0,3.4,12.1,96.0,179.88,141.14
2018,5,30,18,45,152.5,41.5,3.3,11.75,61.5,107.81,76.65
2018,5,30,19,0,55.0,24.0,3.2,11.4,27.0,43.01,0.0
2018,5,30,19,15,27.5,12.0,3.2,11.4,13.5,16.25,0.0
2018,5,30,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.6,11.7,4.0,3.41,0.0
2018,5,31,5,15,0.5,10.5,2.6,11.85,10.5,8.63,0.0
2018,5,31,5,30,0.0,17.0,2.6,12.0,17.0,13.99,6.35
2018,5,31,5,45,0.0,27.0,2.65,12.1,27.0,22.27,14.11
2018,5,31,6,0,0.0,37.0,2.7,12.2,37.0,30.56,21.8
2018,5,31,6,15,2.0,47.0,2.7,12.45,47.5,38.88,29.42
2018,5,31,6,30,4.0,57.0,2.7,12.7,58.0,47.23,36.94
2018,5,31,6,45,6.0,74.5,2.75,12.95,76.5,61.47,49.59
2018,5,31,7,0,8.0,92.0,2.8,13.2,95.0,75.17,61.57
2018,5,31,7,15,12.5,130.0,2.85,13.5,135.5,103.38,86.11
2018,5,31,7,30,17.0,168.0,2.9,13.8,176.0,130.52,109.31
2018,5,31,7,45,24.5,191.5,2.9,14.15,205.0,147.52,123.39
2018,5,31,8,0,32.0,215.0,2.9,14.5,234.0,154.76,128.99
2018,5,31,8,15,65.0,251.0,2.9,14.8,293.0,183.78,144.35
2018,5,31,8,30,98.0,287.0,2.9,15.1,352.0,218.72,169.54
2018,5,31,8,45,186.5,299.5,2.9,15.45,433.0,247.39,187.87
2018,5,31,9,0,275.0,312.0,2.9,15.8,514.0,287.4,216.63
2018,5,31,9,15,268.0,337.5,2.95,16.0,543.0,324.93,247.68
2018,5,31,9,30,261.0,363.0,3.0,16.2,572.0,362.04,278.03
2018,5,31,9,45,258.5,382.0,3.0,16.4,596.0,396.18,305.44
2018,5,31,10,0,256.0,401.0,3.0,16.6,620.0,430.15,332.17
2018,5,31,10,15,233.0,417.5,3.05,16.75,621.5,454.0,350.86
2018,5,31,10,30,210.0,434.0,3.1,16.9,623.0,471.47,364.28
2018,5,31,10,45,251.5,428.0,3.15,17.0,659.5,509.81,393.81
2018,5,31,11,0,293.0,422.0,3.2,17.1,696.0,552.66,426.46
2018,5,31,11,15,481.0,339.5,3.25,17.1,796.5,645.0,498.13
2018,5,31,11,30,669.0,257.0,3.3,17.1,897.0,744.88,574.19
2018,5,31,11,45,609.5,289.0,3.35,17.15,874.5,754.82,580.21
2018,5,31,12,0,550.0,321.0,3.4,17.2,852.0,761.53,584.19
2018,5,31,12,15,654.0,265.5,3.4,17.2,895.0,825.14,632.27
2018,5,31,12,30,758.0,210.0,3.4,17.2,938.0,881.7,673.99
2018,5,31,12,45,819.5,178.0,3.4,17.15,958.0,930.6,707.72
2018,5,31,13,0,881.0,146.0,3.4,17.1,978.0,963.49,730.33
2018,5,31,13,15,879.0,144.0,3.35,17.1,961.5,975.75,738.51
2018,5,31,13,30,877.0,142.0,3.3,17.1,945.0,984.34,744.46
2018,5,31,13,45,873.0,140.0,3.25,17.05,921.5,987.3,746.87
2018,5,31,14,0,869.0,138.0,3.2,17.0,898.0,986.52,746.91
2018,5,31,14,15,863.0,135.5,3.15,16.95,868.0,979.62,742.96
2018,5,31,14,30,857.0,133.0,3.1,16.9,838.0,969.06,736.7
2018,5,31,14,45,847.5,130.5,3.1,16.8,802.0,963.59,734.59
2018,5,31,15,0,838.0,128.0,3.1,16.7,766.0,942.36,721.73
2018,5,31,15,15,819.5,127.0,3.1,16.7,722.5,911.24,701.86
2018,5,31,15,30,801.0,126.0,3.1,16.7,679.0,877.39,680.06
2018,5,31,15,45,779.5,123.5,3.05,16.35,631.5,836.86,653.9
2018,5,31,16,0,758.0,121.0,3.0,16.0,584.0,798.8,629.25
2018,5,31,16,15,735.0,116.5,3.0,15.7,535.0,751.19,597.41
2018,5,31,16,30,712.0,112.0,3.0,15.4,486.0,702.38,564.13
2018,5,31,16,45,667.5,109.0,2.95,15.15,431.5,638.54,517.72
2018,5,31,17,0,623.0,106.0,2.9,14.9,377.0,575.86,470.38
2018,5,31,17,15,596.0,98.5,2.85,14.55,331.0,521.32,428.43
2018,5,31,17,30,569.0,91.0,2.8,14.2,285.0,467.37,385.45
2018,5,31,17,45,518.0,82.5,2.75,13.85,237.0,400.01,330.06
2018,5,31,18,0,467.0,74.0,2.7,13.5,189.0,336.32,275.86
2018,5,31,18,15,382.0,64.5,2.5,13.1,144.0,258.66,208.79
2018,5,31,18,30,297.0,55.0,2.3,12.7,99.0,193.63,151.3
2018,5,31,18,45,191.5,39.5,2.15,12.35,64.0,124.47,89.14
2018,5,31,19,0,86.0,24.0,2.0,12.0,29.0,55.11,0.37
2018,5,31,19,15,43.0,12.0,1.95,11.9,14.5,19.64,0.0
2018,5,31,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.5,1.45,11.5,7.0,0.0,0.0
2018,6,1,5,0,48.0,13.0,1.5,11.6,14.0,11.1,0.0
2018,6,1,5,15,150.0,28.0,1.5,11.8,43.0,21.69,6.97
2018,6,1,5,30,252.0,43.0,1.5,12.0,72.0,33.08,22.74
2018,6,1,5,45,344.5,53.5,1.5,12.2,114.0,40.94,30.63
2018,6,1,6,0,437.0,64.0,1.5,12.4,156.0,50.91,39.96
2018,6,1,6,15,501.5,71.0,1.45,12.85,204.0,55.26,44.04
2018,6,1,6,30,566.0,78.0,1.4,13.3,252.0,59.59,47.9
2018,6,1,6,45,613.0,83.5,1.35,13.7,303.0,62.55,50.39
2018,6,1,7,0,660.0,89.0,1.3,14.1,354.0,65.46,52.76
2018,6,1,7,15,694.5,92.5,1.25,14.7,405.0,66.75,53.59
2018,6,1,7,30,729.0,96.0,1.2,15.3,456.0,68.03,54.39
2018,6,1,7,45,755.5,99.0,1.15,15.9,506.5,75.36,60.43
2018,6,1,8,0,782.0,102.0,1.1,16.5,557.0,76.22,60.8
2018,6,1,8,15,802.0,104.5,1.1,17.35,604.5,121.15,69.81
2018,6,1,8,30,822.0,107.0,1.1,18.2,652.0,177.67,103.64
2018,6,1,8,45,837.5,109.0,1.15,19.0,695.5,235.06,147.66
2018,6,1,9,0,853.0,111.0,1.2,19.8,739.0,299.78,201.16
2018,6,1,9,15,868.0,110.5,1.25,20.4,778.5,356.59,249.62
2018,6,1,9,30,883.0,110.0,1.3,21.0,818.0,413.91,297.99
2018,6,1,9,45,897.0,108.0,1.35,21.55,852.5,469.97,344.31
2018,6,1,10,0,911.0,106.0,1.4,22.1,887.0,525.88,389.06
2018,6,1,10,15,917.0,106.5,1.4,22.55,913.5,579.05,430.22
2018,6,1,10,30,923.0,107.0,1.4,23.0,940.0,630.79,468.88
2018,6,1,10,45,927.0,108.0,1.45,23.4,960.0,680.04,504.96
2018,6,1,11,0,931.0,109.0,1.5,23.8,980.0,727.28,538.61
2018,6,1,11,15,933.5,109.5,1.6,24.1,992.5,770.83,569.58
2018,6,1,11,30,936.0,110.0,1.7,24.4,1005.0,811.88,596.94
2018,6,1,11,45,937.0,110.5,1.75,24.7,1010.5,849.09,620.74
2018,6,1,12,0,938.0,111.0,1.8,25.0,1016.0,883.43,642.52
2018,6,1,12,15,936.0,111.5,1.85,25.15,1013.0,912.17,660.98
2018,6,1,12,30,934.0,112.0,1.9,25.3,1010.0,937.58,677.33
2018,6,1,12,45,930.0,113.0,1.95,25.45,999.5,958.17,690.64
2018,6,1,13,0,926.0,114.0,2.0,25.6,989.0,975.13,701.75
2018,6,1,13,15,922.5,113.0,2.05,25.6,971.5,986.95,710.12
2018,6,1,13,30,919.0,112.0,2.1,25.6,954.0,994.95,716.23
2018,6,1,13,45,914.0,111.0,2.2,25.6,930.0,997.67,719.7
2018,6,1,14,0,909.0,110.0,2.3,25.6,906.0,996.55,720.86
2018,6,1,14,15,902.0,108.5,2.35,25.5,875.0,989.19,717.9
2018,6,1,14,30,895.0,107.0,2.4,25.4,844.0,978.1,712.68
2018,6,1,14,45,885.5,105.0,2.45,25.3,807.5,960.49,703.3
2018,6,1,15,0,876.0,103.0,2.5,25.2,771.0,939.43,691.72
2018,6,1,15,15,864.0,101.0,2.5,25.2,729.5,912.78,675.74
2018,6,1,15,30,852.0,99.0,2.5,25.2,688.0,883.13,657.73
2018,6,1,15,45,836.0,97.0,2.6,24.75,642.5,856.03,643.26
2018,6,1,16,0,820.0,95.0,2.7,24.3,597.0,817.3,620.46
2018,6,1,16,15,800.0,91.5,2.7,23.85,548.0,771.46,591.65
2018,6,1,16,30,780.0,88.0,2.7,23.4,499.0,724.04,561.16
2018,6,1,16,45,753.5,84.5,2.7,22.95,448.5,670.55,525.55
2018,6,1,17,0,727.0,81.0,2.7,22.5,398.0,616.63,488.03
2018,6,1,17,15,691.5,76.0,2.65,21.8,347.0,557.64,444.7
2018,6,1,17,30,656.0,71.0,2.6,21.1,296.0,497.43,398.84
2018,6,1,17,45,604.5,65.5,2.55,20.4,246.5,429.4,344.99
2018,6,1,18,0,553.0,60.0,2.5,19.7,197.0,365.01,291.93
2018,6,1,18,15,476.0,52.5,2.3,18.85,151.0,291.08,229.5
2018,6,1,18,30,399.0,45.0,2.1,18.0,105.0,224.47,171.61
2018,6,1,18,45,283.0,34.0,1.9,17.15,69.0,149.49,105.4
2018,6,1,19,0,167.0,23.0,1.7,16.3,33.0,80.79,9.42
2018,6,1,19,15,83.5,11.5,1.6,15.85,16.5,28.09,0.0
2018,6,1,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
