Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,11.95,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,20.12,6.49
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,30.67,20.2
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,41.02,29.91
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,53.4,41.06
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,67.14,53.15
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,70.8,56.26
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,76.41,60.91
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,75.75,60.03
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,73.46,57.73
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,75.21,58.89
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,76.86,59.94
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,96.31,64.83
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,150.29,91.37
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,215.76,142.74
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,266.41,186.53
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,307.23,217.02
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,354.88,253.9
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,404.88,293.1
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,461.45,336.98
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,515.31,378.72
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,568.91,419.46
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,616.07,454.77
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,662.0,488.38
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,704.65,518.93
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,745.47,547.62
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,782.72,573.5
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,817.62,596.5
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,849.7,617.73
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,867.28,629.45
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,892.84,646.69
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,915.37,661.93
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,928.89,671.28
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,938.9,678.54
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,943.92,682.57
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,945.33,684.44
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,940.74,682.85
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,932.62,679.12
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,918.58,671.63
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,912.36,669.44
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,887.23,654.2
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,859.17,637.14
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,825.92,617.61
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,790.26,596.22
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,748.35,570.03
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,704.74,542.19
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,656.96,510.6
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,605.73,475.63
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,547.31,433.34
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,489.99,390.39
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,424.77,339.64
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,362.79,289.48
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,291.87,230.41
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,227.46,175.07
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,157.56,113.86
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,92.18,30.92
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,33.95,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,11.52,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,19.5,5.35
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,28.52,18.37
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,36.15,25.75
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,41.82,31.05
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,47.39,36.07
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,51.13,39.31
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,54.79,42.37
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,57.15,44.19
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,64.88,50.59
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,66.45,51.62
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,67.95,52.59
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,81.3,51.78
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,135.95,74.73
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,190.97,112.23
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,253.96,162.35
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,310.22,209.82
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,366.56,257.53
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,421.21,303.14
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,475.13,346.86
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,526.99,387.83
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,577.8,426.73
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,626.14,462.7
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,672.83,496.48
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,716.21,527.44
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,757.44,556.05
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,795.19,580.48
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,830.37,603.06
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,860.67,622.72
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,888.02,640.47
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,910.89,655.34
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,930.42,668.15
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,944.61,678.05
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,955.21,685.8
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,960.19,690.11
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,961.47,692.22
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,956.66,690.98
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,948.24,687.56
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,933.8,679.9
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,915.95,670.12
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,891.57,655.55
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,864.22,639.03
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,840.04,626.56
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,803.68,605.52
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,761.32,579.34
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,717.3,551.5
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,666.14,517.66
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,614.39,482.6
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,558.57,442.79
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,501.29,400.01
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,435.94,349.07
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,373.78,298.62
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,301.97,238.63
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,236.71,182.28
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,164.84,118.87
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,97.64,27.58
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,36.25,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,11.1,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,19.99,4.7
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,26.54,16.72
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,33.06,23.17
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,38.66,28.4
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,43.28,32.59
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,67.59,53.85
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,91.3,74.17
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,109.88,89.68
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,130.45,106.56
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,113.24,91.39
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,98.63,78.59
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,87.03,57.64
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,139.14,75.83
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,195.78,114.26
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,253.55,160.4
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,311.52,209.3
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,369.84,258.61
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,425.97,305.43
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,481.67,350.54
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,536.16,393.46
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,589.27,433.93
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,639.17,470.85
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,687.08,505.28
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,731.75,537.2
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,773.96,565.94
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,811.95,590.6
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,847.08,613.27
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,877.95,633.99
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,905.63,652.7
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,928.2,667.62
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,947.27,680.38
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,961.29,690.17
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,971.62,697.75
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,977.26,702.33
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,979.13,704.68
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,974.83,703.77
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,966.84,700.64
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,944.11,687.61
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,930.25,680.55
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,906.69,666.51
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,879.83,650.34
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,843.63,629.57
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,805.14,606.95
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,766.13,583.04
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,724.8,557.07
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,673.7,523.53
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,624.77,490.8
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,564.03,447.13
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,504.41,402.52
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,438.93,351.6
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,376.54,301.03
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,301.18,238.19
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,233.1,179.61
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,156.36,112.36
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,84.99,17.67
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,29.32,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,11.52,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,20.92,3.96
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,28.69,18.41
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,36.35,25.95
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,41.23,30.61
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,46.09,35.03
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,49.2,37.74
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,52.29,40.31
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,58.97,45.91
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,60.93,47.34
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,62.03,47.99
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,63.11,48.62
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,75.86,47.29
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,140.33,77.02
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,197.19,115.72
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,255.29,162.32
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,313.55,211.99
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,371.79,261.86
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,428.59,309.64
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,484.55,355.36
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,538.54,398.43
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,591.4,439.31
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,641.61,477.17
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,690.09,512.76
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,735.3,545.5
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,778.2,575.2
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,816.55,600.69
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,852.15,624.23
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,883.21,644.58
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,911.07,662.82
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,933.8,678.12
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,952.99,691.23
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,968.06,701.51
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,979.43,709.53
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,985.1,714.01
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,986.96,716.21
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,982.54,714.66
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,974.36,710.83
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,960.56,703.6
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,943.21,694.16
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,919.24,679.85
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,892.18,663.51
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,859.18,644.27
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,832.24,629.02
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,789.78,602.6
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,745.4,574.45
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,694.02,540.51
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,641.86,505.21
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,582.61,463.29
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,524.0,419.4
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,459.4,368.73
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,395.39,316.53
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,321.71,254.65
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,254.58,196.21
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,175.81,125.98
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,101.91,13.61
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,36.21,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,10.67,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,18.36,1.53
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,24.18,14.57
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,30.04,20.47
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,37.51,27.33
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,42.31,31.67
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,47.49,36.19
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,52.46,40.38
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,52.54,40.21
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,52.82,40.19
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,62.05,47.83
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,64.17,49.31
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,78.29,48.72
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,136.23,72.09
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,195.22,112.27
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,255.16,160.39
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,315.27,211.48
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,375.17,262.5
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,432.66,310.69
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,489.09,356.58
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,544.48,400.32
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,598.56,441.65
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,649.07,479.26
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,697.62,514.39
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,743.81,547.26
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,787.56,576.75
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,826.24,601.91
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,862.03,625.04
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,894.8,646.63
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,924.41,666.16
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,945.4,680.16
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,962.57,691.85
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,974.04,700.3
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,981.71,706.47
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,992.39,714.89
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,998.87,720.72
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,995.4,720.48
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,988.09,717.97
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,969.34,708.12
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,947.31,696.22
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,927.42,684.67
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,903.89,670.7
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,870.3,652.28
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,834.12,631.86
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,797.65,610.14
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,750.74,580.61
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,697.81,545.74
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,644.26,509.56
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,583.81,466.38
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,527.03,423.5
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,447.47,361.0
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,373.19,300.47
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,299.4,238.15
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,232.57,179.86
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,153.67,109.72
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,79.25,1.27
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,27.39,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,9.82,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,17.94,0.0
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,27.88,17.54
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,36.42,25.96
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,45.18,34.02
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,54.87,42.69
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,63.3,50.03
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,71.48,56.95
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,66.21,52.11
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,66.1,51.74
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,68.04,53.1
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,69.89,54.36
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,82.33,52.84
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,138.07,75.77
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,195.78,115.1
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,261.49,167.24
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,319.39,215.93
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,377.5,264.89
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,434.56,311.97
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,490.96,357.01
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,545.46,399.72
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,598.92,440.32
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,649.18,477.19
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,697.7,511.74
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,743.17,544.29
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,786.42,574.24
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,825.31,599.4
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,861.47,622.65
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,892.2,643.35
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,919.72,662.05
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,942.99,677.79
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,962.78,691.41
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,976.18,701.49
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,985.84,709.36
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,990.75,714.38
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,991.9,717.15
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,986.81,716.48
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,978.0,713.55
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,963.14,706.35
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,944.8,696.95
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,930.17,688.85
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,901.07,671.09
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,865.91,651.7
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,828.24,630.27
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,783.93,602.81
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,737.82,573.55
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,685.75,539.18
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,636.2,505.81
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,574.59,461.12
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,514.01,415.3
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,446.31,361.96
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,381.84,308.98
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,307.57,245.84
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,240.02,186.45
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,163.57,116.73
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,90.58,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,31.87,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,9.39,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,18.32,0.0
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,27.9,17.51
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,37.18,26.69
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,46.34,35.17
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,56.56,44.38
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,70.98,57.04
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,87.87,71.61
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,77.05,61.92
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,69.04,54.68
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,71.12,56.2
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,73.1,57.6
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,93.14,62.61
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,148.15,86.05
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,204.51,125.08
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,262.17,171.75
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,318.62,219.69
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,376.54,269.09
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,437.29,319.95
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,494.82,367.19
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,549.4,411.1
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,602.87,452.8
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,653.77,491.3
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,702.94,527.42
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,749.06,561.05
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,792.96,592.03
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,831.66,617.52
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,867.61,640.99
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,900.18,662.72
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,929.71,682.44
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,955.56,699.49
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,977.98,714.35
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,993.03,724.78
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,1004.25,732.9
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,1011.1,738.65
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,1014.01,742.02
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,1010.58,740.83
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,1003.26,737.28
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,989.65,730.35
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,972.33,721.1
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,947.27,706.07
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,918.99,688.92
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,884.74,668.46
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,847.78,645.96
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,813.39,625.46
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,768.35,597.01
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,714.9,561.71
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,660.72,525.01
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,597.1,479.98
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,537.4,435.0
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,465.76,378.48
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,397.76,322.52
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,319.98,256.43
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,249.48,194.34
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,167.1,118.83
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,88.86,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,31.57,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,8.11,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,14.73,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,28.36,17.8
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,41.64,30.59
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,54.55,42.44
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,66.46,53.17
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,74.28,60.07
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,83.34,67.84
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,90.01,73.33
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,96.51,78.55
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,99.42,80.63
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,102.53,82.84
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,114.46,81.34
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,164.88,103.89
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,216.81,139.45
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,270.87,182.09
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,326.39,228.39
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,381.67,274.32
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,435.56,318.39
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,488.01,359.95
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,538.74,398.9
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,589.26,436.47
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,637.02,471.28
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,683.86,504.53
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,726.52,534.58
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,767.6,562.98
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,804.52,587.98
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,839.24,611.16
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,874.92,636.17
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,908.42,659.47
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,931.33,674.52
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,960.9,694.0
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,974.3,703.49
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,984.07,710.93
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,987.75,714.62
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,987.7,716.1
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,981.5,713.85
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,971.65,709.4
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,955.8,701.61
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,944.07,696.62
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,915.89,679.47
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,884.87,660.49
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,849.63,640.04
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,811.91,617.62
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,769.01,590.62
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,724.22,561.82
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,671.42,526.71
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,618.0,489.38
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,555.14,443.76
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,493.49,397.36
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,424.71,343.35
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,359.28,289.84
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,283.08,225.69
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,213.12,165.0
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,141.99,99.27
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,71.38,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,24.61,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,8.96,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,16.4,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,25.1,14.94
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,33.56,23.52
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,47.44,36.15
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,59.64,47.12
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,79.93,64.93
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,97.38,79.94
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,100.34,82.14
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,101.44,82.67
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,108.21,88.03
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,114.64,93.01
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,136.24,101.12
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,190.04,133.53
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,220.78,151.5
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,266.78,185.26
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,312.62,219.89
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,375.22,269.17
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,422.79,310.66
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,465.87,346.56
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,515.19,384.85
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,563.01,420.73
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,624.26,466.64
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,689.58,514.83
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,734.13,546.73
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,776.5,576.63
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,790.69,584.29
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,791.01,582.47
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,791.92,582.71
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,786.64,578.56
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,767.88,565.22
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,733.77,541.49
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,727.19,537.92
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,718.33,532.57
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,746.07,554.97
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,788.16,586.6
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,808.83,603.27
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,825.91,617.77
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,840.5,630.94
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,858.1,646.08
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,842.64,637.09
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,823.18,625.32
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,804.32,615.44
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,781.11,602.41
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,747.55,581.56
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,711.1,558.35
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,645.57,512.97
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,581.16,466.55
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,505.33,409.39
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,426.6,348.18
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,398.46,325.43
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,361.12,293.5
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,284.62,228.12
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,215.73,167.53
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,137.59,95.13
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,65.1,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,22.37,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,8.54,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,16.68,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,23.25,13.29
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,30.65,20.97
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,44.7,33.71
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,56.97,44.72
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,69.4,55.65
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,81.48,66.03
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,71.54,57.13
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,64.35,50.64
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,69.79,55.08
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,69.36,54.42
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,82.83,53.83
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,139.84,78.02
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,197.34,117.74
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,262.61,170.35
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,320.46,219.57
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,378.83,269.36
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,436.31,317.39
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,493.56,363.73
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,548.69,407.08
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,602.82,448.2
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,653.78,485.34
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,703.02,520.01
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,739.18,545.09
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,769.79,565.78
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,820.64,599.15
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,870.45,630.84
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,901.35,650.6
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,928.88,668.33
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,950.64,681.91
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,968.74,693.24
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,983.11,703.39
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,993.74,711.31
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,998.62,715.76
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,999.68,717.97
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,993.47,715.63
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,983.51,711.07
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,967.49,703.35
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,948.01,693.44
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,933.69,685.7
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,905.04,668.48
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,867.61,647.18
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,827.83,624.01
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,780.07,594.16
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,734.87,565.59
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,677.33,527.86
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,619.89,488.99
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,554.86,441.97
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,491.63,394.5
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,418.38,337.29
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,349.49,281.24
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,272.47,216.53
2018,7,30,18,30,305.0,45.0,2.0,18.1,88.0,201.66,155.28
2018,7,30,18,45,201.5,30.5,1.95,17.45,54.0,129.55,87.66
2018,7,30,19,0,98.0,16.0,1.9,16.8,20.0,57.18,0.0
2018,7,30,19,15,49.0,8.0,1.9,16.5,10.0,19.47,0.0
2018,7,30,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
