Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,8.11,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,14.81,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,25.55,14.99
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,36.14,25.7
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,45.77,34.64
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,56.84,44.61
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,77.59,62.8
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,95.26,77.97
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,107.89,88.49
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,115.12,94.18
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,94.96,76.5
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,78.07,61.72
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,89.38,59.64
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,143.02,82.35
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,205.47,126.0
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,262.83,171.78
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,320.46,220.22
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,378.32,268.73
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,433.81,314.79
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,487.49,357.94
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,533.26,393.79
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,575.47,425.33
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,616.6,455.18
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,654.04,481.49
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,718.41,527.85
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,782.89,573.52
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,821.32,599.35
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,857.16,622.68
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,888.91,643.34
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,917.64,662.05
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,940.87,677.38
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,960.66,690.62
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,973.57,699.99
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,982.76,707.18
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,986.73,710.55
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,986.93,711.71
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,981.41,710.41
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,972.22,706.9
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,955.43,698.09
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,935.19,687.12
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,908.01,670.79
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,877.9,652.5
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,841.95,632.38
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,808.59,613.73
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,763.94,585.97
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,717.69,556.59
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,663.76,521.17
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,609.46,484.1
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,547.57,438.96
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,487.04,393.14
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,417.74,338.67
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,352.1,284.8
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,277.58,221.48
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,210.24,162.3
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,135.82,90.59
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,49.46,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,6.83,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,7.68,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,14.94,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,23.81,13.37
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,32.5,22.51
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,40.44,29.95
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,51.07,39.53
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,72.09,57.99
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,92.69,75.73
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,101.42,82.91
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,107.56,87.72
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,81.08,64.6
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,64.71,50.28
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,78.29,49.71
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,135.55,73.85
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,201.3,119.86
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,260.43,167.29
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,318.88,216.84
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,377.84,266.9
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,435.52,314.98
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,492.96,361.4
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,548.39,405.45
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,602.61,447.26
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,654.08,485.89
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,703.74,522.21
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,750.38,555.79
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,794.67,585.95
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,834.35,612.61
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,871.2,637.33
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,903.34,658.92
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,932.22,678.41
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,956.35,695.15
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,976.9,709.69
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,991.82,720.16
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,1002.92,728.31
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,1008.2,732.73
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,1009.57,734.8
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,1005.07,733.69
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,996.73,730.25
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,982.08,722.82
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,963.79,713.1
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,938.28,697.81
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,909.61,680.42
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,875.02,660.78
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,837.8,639.06
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,802.76,618.24
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,756.99,589.35
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,703.63,554.19
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,649.59,517.56
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,585.75,472.03
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,525.93,426.54
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,454.78,370.14
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,387.37,314.29
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,307.93,246.37
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,236.4,182.81
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,152.54,99.93
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,58.51,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,7.68,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,14.07,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,23.89,13.25
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,32.65,22.7
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,37.68,27.64
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,42.72,32.33
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,45.99,35.29
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,53.63,41.96
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,56.15,43.99
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,58.64,45.92
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,60.22,47.03
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,61.75,48.09
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,84.39,54.65
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,142.81,79.07
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,202.14,120.37
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,262.66,169.89
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,322.68,221.98
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,382.64,274.18
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,441.85,324.77
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,500.19,373.18
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,556.36,418.48
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,611.39,461.45
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,663.73,501.11
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,714.31,538.35
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,761.07,572.24
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,805.46,602.42
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,846.51,629.33
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,884.76,654.13
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,916.63,675.34
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,945.1,694.33
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,968.68,709.74
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,988.57,722.81
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,1004.15,733.93
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,1015.88,742.71
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,1022.7,748.15
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,1025.54,751.2
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,1021.45,750.21
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,1013.42,746.85
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,998.97,739.41
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,980.75,729.6
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,955.85,714.71
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,927.7,697.66
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,894.17,678.87
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,857.78,657.83
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,814.95,631.02
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,777.77,607.81
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,724.32,572.07
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,670.0,534.86
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,605.64,489.36
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,542.24,441.06
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,469.81,383.21
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,404.07,328.12
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,322.35,257.97
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,248.81,192.2
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,159.39,101.46
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,62.62,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,6.4,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,12.8,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,25.37,14.12
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,38.73,27.87
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,51.66,39.84
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,64.18,51.2
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,75.45,61.18
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,86.28,70.51
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,94.58,77.41
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,102.51,83.84
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,109.92,89.71
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,116.92,95.15
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,131.93,96.14
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,181.31,120.03
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,232.06,155.28
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,284.27,196.2
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,333.7,235.57
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,386.87,278.33
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,440.34,321.04
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,500.46,367.83
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,553.77,408.67
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,606.44,447.65
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,655.37,483.12
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,702.79,516.52
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,746.98,547.06
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,789.17,575.57
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,827.57,600.99
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,863.45,623.81
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,893.6,642.78
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,920.68,659.78
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,941.32,672.7
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,958.48,683.52
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,970.65,691.57
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,979.17,697.47
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,980.64,699.07
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,987.94,704.54
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,978.75,700.49
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,966.02,694.41
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,944.96,682.45
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,920.76,668.53
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,890.99,650.71
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,858.53,631.05
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,819.0,607.97
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,777.52,583.19
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,728.33,552.55
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,678.08,520.03
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,621.42,481.73
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,558.48,437.74
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,496.66,393.15
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,436.71,348.21
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,369.02,295.25
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,305.34,243.44
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,234.77,184.38
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,171.33,129.46
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,107.55,63.75
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,32.8,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,4.69,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,9.39,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,22.39,11.44
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,35.56,25.03
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,49.84,38.12
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,63.8,50.68
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,73.79,59.51
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,84.68,68.88
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,92.42,75.18
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,99.83,81.05
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,104.3,84.28
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,108.55,87.27
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,121.31,86.37
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,169.83,108.51
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,219.02,141.59
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,271.37,182.05
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,322.25,222.91
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,377.87,268.0
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,436.09,314.74
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,494.05,360.6
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,549.51,403.88
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,603.24,444.63
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,654.37,482.39
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,704.19,518.21
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,750.01,550.84
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,793.74,580.69
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,834.76,607.25
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,873.26,631.96
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,907.24,654.61
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,938.22,675.36
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,965.51,693.54
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,989.36,709.59
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,1006.36,721.8
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,1019.54,731.77
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,1026.33,737.27
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,1029.14,740.42
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,1024.56,740.02
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,1016.07,737.28
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,1001.32,730.06
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,982.91,720.56
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,956.94,705.13
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,927.7,687.56
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,891.9,667.73
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,862.58,652.07
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,816.31,622.96
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,768.34,592.24
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,712.96,555.66
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,656.98,517.7
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,592.57,471.88
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,526.79,422.22
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,450.35,362.13
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,378.44,303.12
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,295.12,232.85
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,220.47,167.3
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,132.94,75.69
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,41.62,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,14.51,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,23.35,11.79
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,35.27,24.73
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,41.77,31.04
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,48.19,37.0
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,52.34,40.73
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,56.45,44.25
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,59.18,46.46
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,61.85,48.54
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,69.49,54.87
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,71.37,56.16
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,86.37,55.92
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,145.13,81.44
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,204.66,122.85
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,265.62,172.16
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,326.71,224.29
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,387.69,276.22
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,449.63,327.63
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,506.69,373.78
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,561.71,417.07
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,615.52,458.06
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,666.38,496.02
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,715.38,531.66
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,761.28,564.07
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,804.84,594.04
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,843.51,619.04
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,879.36,642.05
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,915.43,665.09
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,948.78,686.25
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,978.2,704.84
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,1004.22,721.27
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,1019.06,730.61
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,1029.98,737.66
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,1035.46,740.92
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,1036.96,741.83
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,1031.49,740.0
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,1022.1,735.85
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,1006.34,727.41
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,986.88,716.71
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,960.61,701.38
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,931.13,683.97
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,903.54,669.21
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,863.04,645.55
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,816.26,616.99
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,767.78,586.68
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,710.35,548.97
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,652.51,509.97
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,588.38,464.76
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,522.63,415.64
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,445.7,355.74
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,373.35,296.93
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,287.54,225.39
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,211.0,158.83
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,124.59,65.49
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,36.59,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,5.12,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,15.97,6.03
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,26.65,17.39
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,43.39,32.63
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,59.51,47.18
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,76.34,62.11
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,92.55,76.17
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,108.12,89.3
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,123.07,101.6
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,136.21,112.09
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,148.76,121.91
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,165.58,125.19
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,206.29,147.37
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,247.71,175.61
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,291.51,208.27
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,335.43,241.9
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,379.23,275.72
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,426.39,311.57
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,476.47,348.86
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,521.9,382.57
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,567.52,415.56
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,610.11,446.02
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,652.19,475.47
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,691.48,502.5
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,729.82,528.44
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,763.68,551.03
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,795.95,572.31
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,834.41,598.71
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,875.38,626.4
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,917.68,655.71
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,956.87,681.56
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,972.21,691.8
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,974.31,693.96
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,980.77,699.15
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,983.53,702.07
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,979.06,700.56
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,970.91,696.87
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,956.62,689.93
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,938.71,680.75
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,916.82,668.07
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,884.75,648.7
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,849.74,628.61
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,812.17,606.53
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,767.44,578.92
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,720.96,549.57
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,664.22,512.21
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,607.39,473.15
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,536.61,422.07
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,468.31,370.98
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,385.29,306.53
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,314.25,248.96
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,233.86,182.31
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,162.95,121.29
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,93.42,43.08
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,20.59,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,6.83,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,19.36,8.0
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,31.86,21.75
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,47.55,36.14
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,62.81,49.95
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,76.32,61.95
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,89.45,73.33
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,97.42,79.93
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,107.22,87.94
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,113.92,93.14
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,120.27,97.95
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,135.21,98.84
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,182.64,122.33
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,231.17,155.86
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,282.33,195.77
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,333.77,238.14
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,385.12,280.18
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,434.91,320.4
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,483.34,358.35
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,530.87,394.71
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,578.37,430.07
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,622.2,462.27
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,665.25,493.24
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,705.4,521.83
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,744.27,549.09
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,777.91,572.57
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,809.64,594.55
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,840.24,616.03
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,870.83,637.33
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,898.49,656.35
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,923.59,673.65
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,935.37,682.48
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,943.82,689.35
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,945.04,691.02
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,942.84,690.6
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,933.33,685.9
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,920.5,679.15
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,901.53,668.38
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,879.53,655.61
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,847.47,635.4
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,807.04,609.5
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,768.68,585.72
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,728.6,560.28
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,683.57,530.51
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,637.46,499.33
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,581.67,460.17
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,526.21,420.15
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,463.42,373.32
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,402.69,326.41
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,335.67,272.57
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,272.61,220.07
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,203.9,161.45
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,141.9,106.56
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,82.41,32.53
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,19.11,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,10.24,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,21.31,8.77
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,33.05,22.67
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,44.73,33.59
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,57.35,45.03
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,72.46,58.39
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,86.93,70.88
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,87.42,70.99
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,90.44,73.21
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,86.79,69.67
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,81.55,64.8
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,95.49,63.57
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,150.5,88.04
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,207.71,127.62
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,272.58,179.02
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,331.84,228.76
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,385.55,273.92
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,443.19,320.83
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,498.34,364.08
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,552.22,405.01
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,605.91,444.5
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,655.62,480.12
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,704.73,514.32
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,749.84,545.38
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,793.22,574.64
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,832.63,600.74
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,869.69,624.32
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,900.31,643.68
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,927.85,661.1
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,948.94,674.49
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,966.53,685.81
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,980.15,694.58
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,990.15,701.23
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,993.03,704.05
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,992.17,704.74
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,984.6,701.92
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,973.38,696.95
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,964.06,692.91
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,942.85,681.31
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,912.71,663.51
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,879.77,643.86
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,840.9,622.28
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,799.87,598.79
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,751.18,568.97
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,701.29,537.61
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,641.9,498.03
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,582.74,456.85
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,514.69,407.58
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,444.08,354.53
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,371.11,297.35
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,303.21,241.84
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,227.68,178.26
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,160.55,118.99
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,89.3,27.22
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,18.88,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,8.54,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,20.49,7.54
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,32.89,22.52
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,44.35,33.3
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,55.37,43.36
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,72.81,58.78
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,90.76,74.3
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,92.08,75.03
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,91.4,73.98
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,92.73,74.59
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,93.89,75.02
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,108.38,74.35
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,161.22,98.58
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,215.19,135.56
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,271.62,179.78
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,328.11,226.18
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,385.63,273.19
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,442.34,318.41
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,499.22,362.18
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,555.81,404.69
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,609.9,444.11
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,660.73,479.98
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,710.41,514.0
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,755.63,544.71
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,798.96,573.51
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,838.59,599.25
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,875.74,622.11
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,904.27,639.92
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,929.34,655.63
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,947.57,667.58
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,961.96,677.27
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,974.44,685.88
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,993.25,698.57
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,995.64,701.24
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,994.32,701.91
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,986.35,698.3
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,974.81,692.63
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,955.2,682.11
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,932.32,669.6
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,901.63,651.53
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,868.24,631.65
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,827.97,608.79
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,785.66,584.15
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,735.76,553.06
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,684.76,520.37
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,625.35,480.67
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,560.25,435.64
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,494.5,388.29
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,431.13,340.87
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,359.67,285.06
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,293.04,230.95
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,218.54,169.11
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,152.04,110.79
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,84.01,15.18
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,17.63,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
