Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,844.64,653.15
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,793.61,621.79
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,729.95,579.02
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,666.17,534.49
2018,9,18,16,45,631.0,61.0,2.8,18.65,239.0,592.85,480.55
2018,9,18,17,0,574.0,56.0,2.8,18.0,187.0,517.14,421.91
2018,9,18,17,15,482.0,48.0,2.7,17.3,138.5,417.49,339.74
2018,9,18,17,30,390.0,40.0,2.6,16.6,90.0,325.22,258.82
2018,9,18,17,45,246.0,27.0,2.55,15.85,53.5,202.66,126.15
2018,9,18,18,0,102.0,14.0,2.5,15.1,17.0,64.01,0.0
2018,9,18,18,15,51.0,7.0,2.4,14.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.5,1.25,12.25,6.0,0.0,0.0
2018,9,19,6,0,58.0,11.0,1.3,12.5,12.0,9.39,0.0
2018,9,19,6,15,186.0,26.0,1.4,13.0,44.5,20.25,3.82
2018,9,19,6,30,314.0,41.0,1.5,13.5,77.0,34.0,23.36
2018,9,19,6,45,410.5,51.0,1.65,14.0,124.0,41.32,30.76
2018,9,19,7,0,507.0,61.0,1.8,14.5,171.0,48.59,37.6
2018,9,19,7,15,570.5,68.0,1.7,15.0,223.0,53.11,41.76
2018,9,19,7,30,634.0,75.0,1.6,15.5,275.0,57.61,45.71
2018,9,19,7,45,677.5,80.5,1.5,15.95,327.5,60.74,48.32
2018,9,19,8,0,721.0,86.0,1.4,16.4,380.0,63.82,50.81
2018,9,19,8,15,751.5,89.5,1.25,17.05,430.0,122.01,70.7
2018,9,19,8,30,782.0,93.0,1.1,17.7,480.0,182.09,110.18
2018,9,19,8,45,805.0,95.5,0.95,18.35,526.5,243.44,159.31
2018,9,19,9,0,828.0,98.0,0.8,19.0,573.0,307.12,213.02
2018,9,19,9,15,843.5,100.5,0.85,19.75,614.0,370.32,266.9
2018,9,19,9,30,859.0,103.0,0.9,20.5,655.0,434.32,320.07
2018,9,19,9,45,871.0,105.0,0.9,21.25,690.5,496.77,370.01
2018,9,19,10,0,883.0,107.0,0.9,22.0,726.0,558.32,417.21
2018,9,19,10,15,891.0,108.0,1.05,22.8,753.5,615.74,460.76
2018,9,19,10,30,899.0,109.0,1.2,23.6,781.0,671.84,501.96
2018,9,19,10,45,904.5,110.5,1.3,24.4,802.0,725.16,539.48
2018,9,19,11,0,910.0,112.0,1.4,25.2,823.0,776.44,574.52
2018,9,19,11,15,913.0,112.5,1.5,25.65,835.5,822.6,604.29
2018,9,19,11,30,916.0,113.0,1.6,26.1,848.0,866.05,632.05
2018,9,19,11,45,916.5,114.0,1.7,26.55,852.5,904.95,656.67
2018,9,19,12,0,917.0,115.0,1.8,27.0,857.0,940.62,679.11
2018,9,19,12,15,916.0,114.5,1.85,27.2,853.0,970.0,697.6
2018,9,19,12,30,915.0,114.0,1.9,27.4,849.0,995.72,713.84
2018,9,19,12,45,911.5,114.0,2.0,27.6,837.0,1015.8,727.24
2018,9,19,13,0,908.0,114.0,2.1,27.8,825.0,1031.97,738.35
2018,9,19,13,15,902.5,112.5,2.15,27.8,804.5,1040.53,744.83
2018,9,19,13,30,897.0,111.0,2.2,27.8,784.0,1045.03,749.0
2018,9,19,13,45,889.0,109.5,2.25,27.85,756.5,1042.94,749.07
2018,9,19,14,0,881.0,108.0,2.3,27.9,729.0,1036.84,746.82
2018,9,19,14,15,869.5,106.5,2.35,27.75,694.5,1035.8,748.58
2018,9,19,14,30,858.0,105.0,2.4,27.6,660.0,1018.29,739.89
2018,9,19,14,45,842.5,102.0,2.4,27.5,619.0,991.25,724.58
2018,9,19,15,0,827.0,99.0,2.4,27.4,578.0,960.81,707.07
2018,9,19,15,15,806.0,96.0,2.4,27.4,532.0,921.89,683.58
2018,9,19,15,30,785.0,93.0,2.4,27.4,486.0,880.3,658.06
2018,9,19,15,45,755.0,89.0,2.45,26.7,436.0,826.94,626.18
2018,9,19,16,0,725.0,85.0,2.5,26.0,386.0,778.03,596.43
2018,9,19,16,15,682.5,80.0,2.45,25.3,333.5,710.83,551.81
2018,9,19,16,30,640.0,75.0,2.4,24.6,281.0,644.11,505.88
2018,9,19,16,45,579.5,68.5,2.3,23.95,229.5,562.69,446.5
2018,9,19,17,0,519.0,62.0,2.2,23.3,178.0,484.27,386.28
2018,9,19,17,15,424.5,52.0,2.05,22.25,130.0,382.76,304.41
2018,9,19,17,30,330.0,42.0,1.9,21.2,82.0,288.87,224.06
2018,9,19,17,45,202.5,27.5,1.75,20.15,48.5,177.1,95.22
2018,9,19,18,0,75.0,13.0,1.6,19.1,15.0,49.29,0.0
2018,9,19,18,15,37.5,6.5,1.55,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,20,5,45,15.5,3.5,0.9,14.0,3.5,0.0,0.0
2018,9,20,6,0,31.0,7.0,0.9,14.1,7.0,5.97,0.0
2018,9,20,6,15,180.5,22.5,0.9,15.0,41.0,17.56,1.0
2018,9,20,6,30,330.0,38.0,0.9,15.9,75.0,31.43,20.85
2018,9,20,6,45,434.5,47.5,0.9,16.75,123.5,38.5,27.94
2018,9,20,7,0,539.0,57.0,0.9,17.6,172.0,45.55,34.46
2018,9,20,7,15,600.5,63.0,0.9,18.4,224.0,49.44,37.97
2018,9,20,7,30,662.0,69.0,0.9,19.2,276.0,53.35,41.31
2018,9,20,7,45,703.0,74.0,0.95,19.95,328.5,56.3,43.69
2018,9,20,8,0,744.0,79.0,1.0,20.7,381.0,64.57,50.57
2018,9,20,8,15,773.0,82.5,1.0,21.5,431.0,119.31,66.18
2018,9,20,8,30,802.0,86.0,1.0,22.3,481.0,180.58,106.1
2018,9,20,8,45,823.0,89.5,1.05,23.15,527.5,243.58,156.03
2018,9,20,9,0,844.0,93.0,1.1,24.0,574.0,308.65,210.43
2018,9,20,9,15,860.5,94.5,1.1,24.75,615.5,372.28,263.88
2018,9,20,9,30,877.0,96.0,1.1,25.5,657.0,438.38,317.73
2018,9,20,9,45,890.5,97.0,1.15,26.25,692.5,500.61,367.12
2018,9,20,10,0,904.0,98.0,1.2,27.0,728.0,562.65,414.46
2018,9,20,10,15,911.5,99.5,1.25,27.6,756.0,621.21,457.81
2018,9,20,10,30,919.0,101.0,1.3,28.2,784.0,678.38,498.61
2018,9,20,10,45,924.5,102.0,1.3,28.8,805.0,732.08,535.23
2018,9,20,11,0,930.0,103.0,1.3,29.4,826.0,783.67,568.85
2018,9,20,11,15,933.0,103.5,1.35,29.7,838.5,830.52,598.23
2018,9,20,11,30,936.0,104.0,1.4,30.0,851.0,874.59,625.55
2018,9,20,11,45,937.0,104.5,1.4,30.35,855.5,913.97,648.92
2018,9,20,12,0,938.0,105.0,1.4,30.7,860.0,950.05,670.04
2018,9,20,12,15,937.5,104.0,1.45,30.8,856.0,979.75,688.52
2018,9,20,12,30,937.0,103.0,1.5,30.9,852.0,1005.72,704.8
2018,9,20,12,45,934.5,102.0,1.55,31.05,839.5,1025.91,717.51
2018,9,20,13,0,932.0,101.0,1.6,31.2,827.0,1042.1,727.96
2018,9,20,13,15,927.0,100.0,1.65,31.15,807.0,1051.73,735.19
2018,9,20,13,30,922.0,99.0,1.7,31.1,787.0,1057.22,740.14
2018,9,20,13,45,914.5,98.0,1.7,31.1,759.5,1056.05,740.35
2018,9,20,14,0,907.0,97.0,1.7,31.1,732.0,1050.79,738.31
2018,9,20,14,15,896.5,95.0,1.7,30.95,697.0,1037.29,731.86
2018,9,20,14,30,886.0,93.0,1.7,30.8,662.0,1019.93,723.2
2018,9,20,14,45,872.0,90.5,1.75,30.65,621.5,994.74,710.43
2018,9,20,15,0,858.0,88.0,1.8,30.5,581.0,977.4,702.62
2018,9,20,15,15,838.0,85.0,1.8,30.5,534.5,938.77,680.03
2018,9,20,15,30,818.0,82.0,1.8,30.5,488.0,897.38,655.57
2018,9,20,15,45,791.0,78.5,1.75,29.95,438.0,846.51,625.29
2018,9,20,16,0,764.0,75.0,1.7,29.4,388.0,793.95,593.12
2018,9,20,16,15,726.0,70.5,1.6,28.5,336.0,729.52,552.04
2018,9,20,16,30,688.0,66.0,1.5,27.6,284.0,670.54,513.17
2018,9,20,16,45,630.5,60.0,1.35,26.65,231.5,590.36,456.74
2018,9,20,17,0,573.0,54.0,1.2,25.7,179.0,513.05,399.57
2018,9,20,17,15,480.5,45.0,1.15,24.55,130.5,412.12,320.99
2018,9,20,17,30,388.0,36.0,1.1,23.4,82.0,319.12,242.16
2018,9,20,17,45,245.5,24.0,1.1,22.2,48.0,194.07,84.01
2018,9,20,18,0,103.0,12.0,1.1,21.0,14.0,62.58,0.0
2018,9,20,18,15,51.5,6.0,1.1,20.6,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.05,14.95,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.0,15.0,11.0,8.54,0.0
2018,9,21,6,15,223.0,23.0,1.15,15.8,43.5,19.27,0.0
2018,9,21,6,30,367.0,36.0,1.3,16.6,76.0,29.85,19.31
2018,9,21,6,45,459.5,44.5,1.45,17.45,122.5,36.12,25.74
2018,9,21,7,0,552.0,53.0,1.6,18.3,169.0,42.41,31.57
2018,9,21,7,15,611.0,59.0,1.55,19.0,220.5,46.44,35.22
2018,9,21,7,30,670.0,65.0,1.5,19.7,272.0,50.46,38.69
2018,9,21,7,45,709.5,70.0,1.5,20.35,324.0,58.3,45.36
2018,9,21,8,0,749.0,75.0,1.5,21.0,376.0,61.58,47.94
2018,9,21,8,15,776.5,78.5,1.5,21.75,425.5,117.66,64.43
2018,9,21,8,30,804.0,82.0,1.5,22.5,475.0,178.94,104.85
2018,9,21,8,45,823.0,85.0,1.5,23.25,520.5,241.22,154.71
2018,9,21,9,0,842.0,88.0,1.5,24.0,566.0,305.27,208.81
2018,9,21,9,15,857.0,90.0,1.45,24.7,606.5,371.22,264.37
2018,9,21,9,30,872.0,92.0,1.4,25.4,647.0,434.3,316.33
2018,9,21,9,45,883.0,94.0,1.4,26.1,681.5,495.86,365.47
2018,9,21,10,0,894.0,96.0,1.4,26.8,716.0,556.97,412.29
2018,9,21,10,15,902.0,97.0,1.4,27.3,744.0,614.74,455.23
2018,9,21,10,30,910.0,98.0,1.4,27.8,772.0,671.17,495.61
2018,9,21,10,45,915.0,99.0,1.45,28.3,792.0,723.98,532.53
2018,9,21,11,0,920.0,100.0,1.5,28.8,812.0,774.65,566.49
2018,9,21,11,15,922.0,100.5,1.5,29.05,823.5,820.16,594.93
2018,9,21,11,30,924.0,101.0,1.5,29.3,835.0,862.83,621.21
2018,9,21,11,45,925.0,101.5,1.55,29.55,839.5,901.63,645.36
2018,9,21,12,0,926.0,102.0,1.6,29.8,844.0,937.17,667.35
2018,9,21,12,15,923.0,103.0,1.65,29.85,839.5,966.14,685.73
2018,9,21,12,30,920.0,104.0,1.7,29.9,835.0,991.37,701.89
2018,9,21,12,45,914.5,104.5,1.75,29.9,822.0,1009.82,714.09
2018,9,21,13,0,909.0,105.0,1.8,29.9,809.0,1024.27,724.02
2018,9,21,13,15,904.0,104.0,1.8,29.75,789.0,1033.54,730.71
2018,9,21,13,30,899.0,103.0,1.8,29.6,769.0,1038.78,735.11
2018,9,21,13,45,891.0,101.5,1.85,29.5,741.5,1036.36,735.52
2018,9,21,14,0,883.0,100.0,1.9,29.4,714.0,1029.94,733.67
2018,9,21,14,15,872.0,98.0,1.9,29.1,679.5,1015.97,727.19
2018,9,21,14,30,861.0,96.0,1.9,28.8,645.0,998.24,718.5
2018,9,21,14,45,846.5,93.0,1.95,28.55,604.5,983.89,712.54
2018,9,21,15,0,832.0,90.0,2.0,28.3,564.0,954.17,696.62
2018,9,21,15,15,811.5,87.5,2.0,28.3,518.5,916.13,673.99
2018,9,21,15,30,791.0,85.0,2.0,28.3,473.0,875.43,649.37
2018,9,21,15,45,763.0,81.5,2.0,27.45,424.0,824.31,619.36
2018,9,21,16,0,735.0,78.0,2.0,26.6,375.0,771.61,587.34
2018,9,21,16,15,695.0,73.0,1.95,25.9,323.5,711.33,547.99
2018,9,21,16,30,655.0,68.0,1.9,25.2,272.0,646.28,503.58
2018,9,21,16,45,595.5,61.5,1.85,24.45,220.5,565.25,445.26
2018,9,21,17,0,536.0,55.0,1.8,23.7,169.0,487.34,386.2
2018,9,21,17,15,441.0,45.5,1.65,22.6,122.0,385.91,304.5
2018,9,21,17,30,346.0,36.0,1.5,21.5,75.0,292.68,222.98
2018,9,21,17,45,208.5,23.0,1.35,20.35,43.0,169.59,48.35
2018,9,21,18,0,71.0,10.0,1.2,19.2,11.0,44.54,0.0
2018,9,21,18,15,35.5,5.0,1.15,18.7,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.1,12.65,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.1,12.8,4.0,3.41,0.0
2018,9,22,6,15,141.0,19.5,1.1,13.35,34.0,15.2,0.0
2018,9,22,6,30,269.0,35.0,1.1,13.9,64.0,28.73,18.49
2018,9,22,6,45,316.5,42.5,1.1,14.5,95.0,33.83,24.05
2018,9,22,7,0,364.0,50.0,1.1,15.1,126.0,38.88,28.89
2018,9,22,7,15,240.5,74.5,1.05,15.85,130.5,54.29,42.65
2018,9,22,7,30,117.0,99.0,1.0,16.6,135.0,75.03,60.81
2018,9,22,7,45,427.5,88.0,0.95,17.35,253.5,63.64,50.58
2018,9,22,8,0,738.0,77.0,0.9,18.1,372.0,63.09,49.85
2018,9,22,8,15,767.0,81.0,0.85,19.0,422.0,120.14,67.16
2018,9,22,8,30,796.0,85.0,0.8,19.9,472.0,181.49,108.01
2018,9,22,8,45,817.5,87.5,0.8,20.8,517.5,243.42,157.58
2018,9,22,9,0,839.0,90.0,0.8,21.7,563.0,307.44,211.38
2018,9,22,9,15,853.0,92.5,0.8,22.55,603.5,370.73,264.69
2018,9,22,9,30,867.0,95.0,0.8,23.4,644.0,436.08,317.95
2018,9,22,9,45,876.0,98.5,0.8,24.25,678.5,497.75,366.5
2018,9,22,10,0,885.0,102.0,0.8,25.1,713.0,558.79,412.46
2018,9,22,10,15,894.0,103.0,0.9,25.75,741.0,616.72,455.57
2018,9,22,10,30,903.0,104.0,1.0,26.4,769.0,673.43,496.39
2018,9,22,10,45,909.5,105.5,1.1,27.05,790.5,727.42,534.08
2018,9,22,11,0,916.0,107.0,1.2,27.7,812.0,779.46,569.12
2018,9,22,11,15,920.0,107.0,1.3,27.95,824.5,825.93,599.15
2018,9,22,11,30,924.0,107.0,1.4,28.2,837.0,869.71,627.26
2018,9,22,11,45,925.0,107.5,1.5,28.45,841.5,908.54,652.07
2018,9,22,12,0,926.0,108.0,1.6,28.7,846.0,944.11,674.76
2018,9,22,12,15,927.5,106.5,1.7,28.7,842.5,974.65,694.98
2018,9,22,12,30,929.0,105.0,1.8,28.7,839.0,1001.58,713.05
2018,9,22,12,45,930.0,102.0,1.9,28.7,827.5,1022.67,727.6
2018,9,22,13,0,931.0,99.0,2.0,28.7,816.0,1039.83,739.89
2018,9,22,13,15,925.0,98.0,2.05,28.5,795.0,1048.22,746.85
2018,9,22,13,30,919.0,97.0,2.1,28.3,774.0,1052.45,751.48
2018,9,22,13,45,909.5,96.0,2.15,28.15,745.5,1049.0,751.37
2018,9,22,14,0,900.0,95.0,2.2,28.0,717.0,1041.48,748.92
2018,9,22,14,15,889.0,93.0,2.25,27.7,682.0,1027.28,742.82
2018,9,22,14,30,878.0,91.0,2.3,27.4,647.0,1009.25,734.4
2018,9,22,14,45,863.0,89.5,2.3,27.1,606.5,984.2,720.94
2018,9,22,15,0,848.0,88.0,2.3,26.8,566.0,967.1,712.71
2018,9,22,15,15,828.0,84.5,2.3,26.8,520.0,927.87,688.93
2018,9,22,15,30,808.0,81.0,2.3,26.8,474.0,885.93,663.21
2018,9,22,15,45,780.5,77.5,2.25,26.0,424.5,834.77,632.33
2018,9,22,16,0,753.0,74.0,2.2,25.2,375.0,781.99,599.44
2018,9,22,16,15,714.5,69.0,2.1,24.5,323.0,716.84,555.97
2018,9,22,16,30,676.0,64.0,2.0,23.8,271.0,657.31,514.9
2018,9,22,16,45,616.0,58.0,1.95,23.15,219.5,575.8,455.59
2018,9,22,17,0,556.0,52.0,1.9,22.5,168.0,497.47,395.57
2018,9,22,17,15,457.0,43.5,1.75,21.5,120.5,393.85,311.51
2018,9,22,17,30,358.0,35.0,1.6,20.5,73.0,298.58,226.08
2018,9,22,17,45,214.5,22.0,1.45,19.55,41.5,169.35,10.82
2018,9,22,18,0,71.0,9.0,1.3,18.6,10.0,43.62,0.0
2018,9,22,18,15,35.5,4.5,1.3,18.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,13.25,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,13.4,9.0,7.68,0.0
2018,9,23,6,15,199.5,22.5,1.55,14.0,40.0,18.96,0.0
2018,9,23,6,30,337.0,36.0,1.6,14.6,71.0,29.95,19.26
2018,9,23,6,45,438.0,44.5,1.7,15.15,117.5,36.19,25.98
2018,9,23,7,0,539.0,53.0,1.8,15.7,164.0,42.48,31.95
2018,9,23,7,15,601.5,59.5,1.8,16.3,215.5,46.9,36.02
2018,9,23,7,30,664.0,66.0,1.8,16.9,267.0,51.3,39.89
2018,9,23,7,45,705.5,70.0,1.8,17.5,318.5,58.41,46.0
2018,9,23,8,0,747.0,74.0,1.8,18.1,370.0,61.39,48.38
2018,9,23,8,15,775.5,77.5,1.8,18.7,419.5,119.26,66.05
2018,9,23,8,30,804.0,81.0,1.8,19.3,469.0,180.68,107.71
2018,9,23,8,45,825.0,84.0,1.75,19.9,515.0,243.4,158.89
2018,9,23,9,0,846.0,87.0,1.7,20.5,561.0,308.15,214.48
2018,9,23,9,15,860.0,89.5,1.75,21.1,601.5,374.29,271.45
2018,9,23,9,30,874.0,92.0,1.8,21.7,642.0,437.58,324.96
2018,9,23,9,45,884.0,94.0,1.8,22.3,676.0,498.77,375.04
2018,9,23,10,0,894.0,96.0,1.8,22.9,710.0,559.38,422.73
2018,9,23,10,15,902.5,97.0,1.8,23.4,738.0,617.38,466.87
2018,9,23,10,30,911.0,98.0,1.8,23.9,766.0,674.08,508.47
2018,9,23,10,45,917.0,98.5,1.85,24.35,786.0,727.05,546.52
2018,9,23,11,0,923.0,99.0,1.9,24.8,806.0,777.96,581.49
2018,9,23,11,15,926.5,99.5,1.9,25.2,818.5,824.63,611.16
2018,9,23,11,30,930.0,100.0,1.9,25.6,831.0,868.56,638.64
2018,9,23,11,45,931.5,100.0,1.95,26.0,835.5,907.34,662.96
2018,9,23,12,0,933.0,100.0,2.0,26.4,840.0,942.86,685.04
2018,9,23,12,15,934.5,98.0,2.1,26.5,836.0,972.82,704.87
2018,9,23,12,30,936.0,96.0,2.2,26.6,832.0,999.13,722.47
2018,9,23,12,45,936.5,94.0,2.25,26.65,820.5,1020.69,736.74
2018,9,23,13,0,937.0,92.0,2.3,26.7,809.0,1038.31,748.68
2018,9,23,13,15,932.0,91.0,2.35,26.55,789.0,1047.55,756.08
2018,9,23,13,30,927.0,90.0,2.4,26.4,769.0,1052.64,761.11
2018,9,23,13,45,920.0,88.5,2.5,26.2,741.0,1050.97,762.75
2018,9,23,14,0,913.0,87.0,2.6,26.0,713.0,1045.18,761.95
2018,9,23,14,15,903.0,85.0,2.6,25.7,678.5,1031.72,755.6
2018,9,23,14,30,893.0,83.0,2.6,25.4,644.0,1014.36,746.9
2018,9,23,14,45,878.5,81.5,2.6,25.05,603.5,989.43,733.45
2018,9,23,15,0,864.0,80.0,2.6,24.7,563.0,961.12,717.77
2018,9,23,15,15,844.5,77.0,2.6,24.7,517.0,933.59,701.54
2018,9,23,15,30,825.0,74.0,2.6,24.7,471.0,892.31,675.78
2018,9,23,15,45,798.0,71.0,2.55,23.85,421.5,841.78,645.04
2018,9,23,16,0,771.0,68.0,2.5,23.0,372.0,789.6,612.23
2018,9,23,16,15,732.0,63.5,2.35,22.4,320.0,724.1,567.4
2018,9,23,16,30,693.0,59.0,2.2,21.8,268.0,658.67,520.97
2018,9,23,16,45,634.0,53.5,2.1,21.15,216.5,577.31,460.74
2018,9,23,17,0,575.0,48.0,2.0,20.5,165.0,505.39,404.57
2018,9,23,17,15,475.0,40.5,1.8,19.6,118.0,401.84,319.41
2018,9,23,17,30,375.0,33.0,1.6,18.7,71.0,306.72,230.59
2018,9,23,17,45,224.5,21.0,1.4,17.8,40.0,171.39,0.0
2018,9,23,18,0,74.0,9.0,1.2,16.9,9.0,45.06,0.0
2018,9,23,18,15,37.0,4.5,1.2,16.45,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,35.0,4.5,0.7,12.45,4.5,0.0,0.0
2018,9,24,6,0,70.0,9.0,0.6,12.6,9.0,7.68,0.0
2018,9,24,6,15,206.0,21.5,0.65,13.15,39.0,18.12,0.0
2018,9,24,6,30,342.0,34.0,0.7,13.7,69.0,28.25,17.78
2018,9,24,6,45,462.0,42.0,0.7,14.25,118.5,34.23,24.37
2018,9,24,7,0,582.0,50.0,0.7,14.8,168.0,40.34,30.2
2018,9,24,7,15,644.5,55.5,0.7,15.5,220.5,44.13,33.72
2018,9,24,7,30,707.0,61.0,0.7,16.2,273.0,52.18,40.81
2018,9,24,7,45,748.0,64.5,0.65,16.95,325.5,54.47,42.67
2018,9,24,8,0,789.0,68.0,0.6,17.7,378.0,58.44,45.91
2018,9,24,8,15,816.0,71.0,0.6,18.6,428.0,118.56,63.65
2018,9,24,8,30,843.0,74.0,0.6,19.5,478.0,181.98,106.44
2018,9,24,8,45,862.0,76.5,0.55,20.45,524.0,250.54,161.52
2018,9,24,9,0,881.0,79.0,0.5,21.4,570.0,315.81,216.25
2018,9,24,9,15,894.5,81.5,0.5,22.25,611.0,380.53,270.53
2018,9,24,9,30,908.0,84.0,0.5,23.1,652.0,445.59,323.36
2018,9,24,9,45,917.5,86.0,0.55,24.0,687.0,508.42,372.77
2018,9,24,10,0,927.0,88.0,0.6,24.9,722.0,570.56,419.59
2018,9,24,10,15,934.5,89.0,0.65,25.45,749.5,629.64,462.99
2018,9,24,10,30,942.0,90.0,0.7,26.0,777.0,687.24,503.78
2018,9,24,10,45,947.0,91.0,0.75,26.55,797.5,741.39,540.89
2018,9,24,11,0,952.0,92.0,0.8,27.1,818.0,793.31,574.48
2018,9,24,11,15,955.0,92.0,0.85,27.35,830.0,840.2,603.78
2018,9,24,11,30,958.0,92.0,0.9,27.6,842.0,884.2,631.01
2018,9,24,11,45,959.0,93.0,0.95,27.9,846.5,924.43,655.56
2018,9,24,12,0,960.0,94.0,1.0,28.2,851.0,961.29,677.91
2018,9,24,12,15,956.5,94.5,1.0,28.3,845.5,989.94,694.82
2018,9,24,12,30,953.0,95.0,1.0,28.4,840.0,1014.66,709.43
2018,9,24,12,45,947.0,96.0,1.05,28.55,826.5,1033.5,721.42
2018,9,24,13,0,941.0,97.0,1.1,28.7,813.0,1048.22,731.11
2018,9,24,13,15,934.5,96.0,1.2,28.65,791.5,1056.01,738.36
2018,9,24,13,30,928.0,95.0,1.3,28.6,770.0,1059.61,743.29
2018,9,24,13,45,920.0,93.5,1.35,28.55,741.5,1056.93,743.68
2018,9,24,14,0,912.0,92.0,1.4,28.5,713.0,1050.14,741.77
2018,9,24,14,15,900.5,90.5,1.45,28.25,678.0,1035.77,735.95
2018,9,24,14,30,889.0,89.0,1.5,28.0,643.0,1017.56,727.87
2018,9,24,14,45,873.5,86.5,1.55,27.8,601.5,990.46,714.05
2018,9,24,15,0,858.0,84.0,1.6,27.6,560.0,971.13,705.17
2018,9,24,15,15,837.0,82.0,1.6,27.6,514.0,932.52,682.44
2018,9,24,15,30,816.0,80.0,1.6,27.6,468.0,891.23,657.83
2018,9,24,15,45,786.0,76.5,1.7,26.8,417.5,837.46,627.45
2018,9,24,16,0,756.0,73.0,1.8,26.0,367.0,782.2,594.75
2018,9,24,16,15,711.5,68.5,1.8,25.2,314.0,712.43,549.36
2018,9,24,16,30,667.0,64.0,1.8,24.4,261.0,649.17,506.55
2018,9,24,16,45,601.5,57.5,1.8,23.6,209.0,563.24,444.4
2018,9,24,17,0,536.0,51.0,1.8,22.8,157.0,481.02,381.53
2018,9,24,17,15,430.5,42.5,1.75,21.65,111.0,374.18,294.66
2018,9,24,17,30,325.0,34.0,1.7,20.5,65.0,276.0,202.46
2018,9,24,17,45,184.0,20.0,1.65,19.35,35.5,145.29,0.0
2018,9,24,18,0,43.0,6.0,1.6,18.2,6.0,5.12,0.0
2018,9,24,18,15,21.5,3.0,1.55,17.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.9,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.0,7.0,5.97,0.0
2018,9,25,6,15,208.0,19.5,0.8,13.6,37.5,16.34,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.2,68.0,26.59,16.16
2018,9,25,6,45,428.5,40.0,0.75,14.75,107.5,32.45,22.72
2018,9,25,7,0,496.0,48.0,0.7,15.3,147.0,38.26,28.28
2018,9,25,7,15,331.5,76.0,0.7,16.0,150.5,56.17,44.26
2018,9,25,7,30,167.0,104.0,0.7,16.7,154.0,75.74,61.39
2018,9,25,7,45,465.0,86.5,0.65,17.35,260.5,63.73,50.67
2018,9,25,8,0,763.0,69.0,0.6,18.0,367.0,60.04,47.23
2018,9,25,8,15,790.5,72.5,0.65,18.95,416.5,118.91,64.51
2018,9,25,8,30,818.0,76.0,0.7,19.9,466.0,181.17,106.81
2018,9,25,8,45,838.0,78.5,0.7,20.8,511.5,244.13,157.67
2018,9,25,9,0,858.0,81.0,0.7,21.7,557.0,312.28,214.88
2018,9,25,9,15,872.5,83.5,0.8,22.4,597.5,375.92,268.98
2018,9,25,9,30,887.0,86.0,0.9,23.1,638.0,440.04,322.14
2018,9,25,9,45,897.5,88.0,0.95,23.8,672.5,502.09,371.76
2018,9,25,10,0,908.0,90.0,1.0,24.5,707.0,563.59,419.01
2018,9,25,10,15,915.5,91.0,1.05,24.95,734.5,621.61,462.45
2018,9,25,10,30,923.0,92.0,1.1,25.4,762.0,678.19,503.36
2018,9,25,10,45,926.5,93.0,1.2,25.85,780.5,730.33,540.46
2018,9,25,11,0,930.0,94.0,1.3,26.3,799.0,780.13,574.2
2018,9,25,11,15,932.5,94.5,1.3,26.65,811.0,826.12,602.77
2018,9,25,11,30,935.0,95.0,1.3,27.0,823.0,869.26,629.13
2018,9,25,11,45,935.5,95.5,1.3,27.35,827.0,907.65,652.16
2018,9,25,12,0,936.0,96.0,1.3,27.7,831.0,942.69,672.91
2018,9,25,12,15,934.5,96.0,1.35,27.85,826.0,971.86,691.19
2018,9,25,12,30,933.0,96.0,1.4,28.0,821.0,997.28,707.24
2018,9,25,12,45,928.5,96.5,1.4,28.15,808.5,1016.5,718.78
2018,9,25,13,0,924.0,97.0,1.4,28.3,796.0,1031.72,728.01
2018,9,25,13,15,919.0,95.5,1.4,28.3,775.5,1040.11,733.67
2018,9,25,13,30,914.0,94.0,1.4,28.3,755.0,1044.39,737.04
2018,9,25,13,45,905.5,93.0,1.45,28.35,727.0,1041.61,736.99
2018,9,25,14,0,897.0,92.0,1.5,28.4,699.0,1034.78,734.68
2018,9,25,14,15,886.0,90.0,1.5,28.25,664.0,1020.28,727.56
2018,9,25,14,30,875.0,88.0,1.5,28.1,629.0,1001.98,718.25
2018,9,25,14,45,859.5,86.0,1.55,28.0,588.0,975.58,704.49
2018,9,25,15,0,844.0,84.0,1.6,27.9,547.0,957.03,695.73
2018,9,25,15,15,823.5,81.0,1.6,27.9,501.5,917.82,672.5
2018,9,25,15,30,803.0,78.0,1.6,27.9,456.0,875.98,647.39
2018,9,25,15,45,774.0,74.5,1.6,27.3,406.5,823.46,616.09
2018,9,25,16,0,745.0,71.0,1.6,26.7,357.0,769.46,582.8
2018,9,25,16,15,705.0,66.0,1.55,25.85,305.5,703.27,539.7
2018,9,25,16,30,665.0,61.0,1.5,25.0,254.0,642.97,498.85
2018,9,25,16,45,602.0,54.5,1.5,24.15,203.0,559.13,438.61
2018,9,25,17,0,539.0,48.0,1.5,23.3,152.0,478.91,377.53
2018,9,25,17,15,435.0,39.5,1.4,22.1,106.5,373.35,291.81
2018,9,25,17,30,331.0,31.0,1.3,20.9,61.0,276.96,197.09
2018,9,25,17,45,188.5,19.0,1.2,19.7,33.5,120.75,0.0
2018,9,25,18,0,46.0,7.0,1.1,18.5,6.0,0.0,0.0
2018,9,25,18,15,23.0,3.5,1.05,18.05,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.75,13.1,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.7,13.2,6.0,5.12,0.0
2018,9,26,6,15,187.5,19.5,0.75,13.75,35.0,16.4,0.0
2018,9,26,6,30,328.0,33.0,0.8,14.3,64.0,27.49,16.64
2018,9,26,6,45,258.0,32.5,0.85,14.85,66.5,25.48,16.6
2018,9,26,7,0,188.0,32.0,0.9,15.4,69.0,24.22,15.84
2018,9,26,7,15,96.0,43.0,0.8,16.05,62.0,33.42,24.15
2018,9,26,7,30,4.0,54.0,0.7,16.7,55.0,44.73,34.16
2018,9,26,7,45,23.5,85.5,0.65,17.35,94.5,68.14,54.59
2018,9,26,8,0,43.0,117.0,0.6,18.0,134.0,90.73,73.86
2018,9,26,8,15,88.5,151.5,0.6,19.0,191.5,120.56,91.12
2018,9,26,8,30,134.0,186.0,0.6,20.0,249.0,160.9,120.13
2018,9,26,8,45,272.5,194.0,0.6,20.95,338.5,208.4,151.66
2018,9,26,9,0,411.0,202.0,0.6,21.9,428.0,276.44,200.87
2018,9,26,9,15,480.0,196.0,0.55,22.8,479.0,327.68,240.03
2018,9,26,9,30,549.0,190.0,0.5,23.7,530.0,386.33,284.61
2018,9,26,9,45,664.0,162.5,0.5,24.55,596.0,458.45,338.17
2018,9,26,10,0,779.0,135.0,0.5,25.4,662.0,538.7,396.39
2018,9,26,10,15,812.0,128.5,0.55,26.2,697.0,599.37,439.88
2018,9,26,10,30,845.0,122.0,0.6,27.0,732.0,661.29,482.97
2018,9,26,10,45,860.5,119.5,0.6,27.75,755.0,715.91,519.11
2018,9,26,11,0,876.0,117.0,0.6,28.5,778.0,763.57,549.73
2018,9,26,11,15,854.5,128.5,0.65,29.15,781.5,806.8,575.78
2018,9,26,11,30,833.0,140.0,0.7,29.8,785.0,839.68,595.04
2018,9,26,11,45,776.5,166.0,0.7,30.5,769.5,852.13,600.57
2018,9,26,12,0,720.0,192.0,0.7,31.2,754.0,865.63,607.06
2018,9,26,12,15,762.0,172.5,0.75,31.6,764.5,910.86,634.72
2018,9,26,12,30,804.0,153.0,0.8,32.0,775.0,947.59,656.56
2018,9,26,12,45,827.5,140.5,0.85,32.4,771.5,978.73,675.07
2018,9,26,13,0,851.0,128.0,0.9,32.8,768.0,1006.54,691.65
2018,9,26,13,15,853.0,123.5,0.9,32.75,750.5,1018.29,699.07
2018,9,26,13,30,855.0,119.0,0.9,32.7,733.0,1026.14,704.54
2018,9,26,13,45,846.0,116.5,0.95,32.65,704.5,1021.17,703.61
2018,9,26,14,0,837.0,114.0,1.0,32.6,676.0,1012.25,700.61
2018,9,26,14,15,794.5,118.0,1.05,32.35,629.5,973.09,679.93
2018,9,26,14,30,752.0,122.0,1.1,32.1,583.0,937.59,661.54
2018,9,26,14,45,670.0,134.5,1.15,31.8,525.0,864.28,618.92
2018,9,26,15,0,588.0,147.0,1.2,31.5,467.0,788.82,573.88
2018,9,26,15,15,516.0,150.5,1.2,31.5,414.0,703.73,519.62
2018,9,26,15,30,444.0,154.0,1.2,31.5,361.0,630.05,470.64
2018,9,26,15,45,467.5,131.0,1.35,30.45,327.5,612.16,464.1
2018,9,26,16,0,491.0,108.0,1.5,29.4,294.0,590.13,452.75
2018,9,26,16,15,375.5,104.5,1.5,28.3,234.5,473.38,369.28
2018,9,26,16,30,260.0,101.0,1.5,27.2,175.0,346.23,273.83
2018,9,26,16,45,212.5,84.0,1.55,26.1,136.5,280.76,223.24
2018,9,26,17,0,165.0,67.0,1.6,25.0,98.0,218.95,173.07
2018,9,26,17,15,129.5,49.0,1.6,23.9,68.5,167.52,129.39
2018,9,26,17,30,94.0,31.0,1.6,22.8,39.0,118.54,78.83
2018,9,26,17,45,55.0,17.5,1.65,21.65,21.5,45.37,0.0
2018,9,26,18,0,16.0,4.0,1.7,20.5,4.0,0.0,0.0
2018,9,26,18,15,8.0,2.0,1.6,19.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.95,13.45,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,1.0,13.5,5.0,4.27,0.0
2018,9,27,6,15,130.0,18.5,1.05,13.95,29.0,15.79,0.0
2018,9,27,6,30,230.0,32.0,1.1,14.4,53.0,24.83,14.2
2018,9,27,6,45,335.0,44.5,1.15,14.85,97.5,36.13,25.8
2018,9,27,7,0,440.0,57.0,1.2,15.3,142.0,45.65,34.71
2018,9,27,7,15,257.5,64.0,1.15,15.95,117.5,47.2,36.31
2018,9,27,7,30,75.0,71.0,1.1,16.6,93.0,55.78,43.89
2018,9,27,7,45,45.0,98.0,1.05,17.2,112.0,76.82,62.2
2018,9,27,8,0,15.0,125.0,1.0,17.8,131.0,98.51,80.68
2018,9,27,8,15,116.0,151.0,0.95,18.6,205.0,122.73,92.1
2018,9,27,8,30,217.0,177.0,0.9,19.4,279.0,165.29,120.54
2018,9,27,8,45,357.5,175.0,0.9,20.2,362.5,213.54,153.28
2018,9,27,9,0,498.0,173.0,0.9,21.0,446.0,279.64,202.21
2018,9,27,9,15,494.0,191.5,0.9,21.65,479.0,329.93,243.78
2018,9,27,9,30,490.0,210.0,0.9,22.3,512.0,379.59,283.71
2018,9,27,9,45,531.5,208.0,0.9,23.0,551.5,432.82,324.66
2018,9,27,10,0,573.0,206.0,0.9,23.7,591.0,489.66,367.18
2018,9,27,10,15,640.5,189.0,0.95,24.25,635.5,555.59,415.73
2018,9,27,10,30,708.0,172.0,1.0,24.8,680.0,622.95,464.19
2018,9,27,10,45,779.5,146.5,1.0,25.3,720.0,687.0,509.12
2018,9,27,11,0,851.0,121.0,1.0,25.8,760.0,755.98,556.19
2018,9,27,11,15,853.5,122.0,1.05,26.1,771.0,800.37,584.63
2018,9,27,11,30,856.0,123.0,1.1,26.4,782.0,842.13,611.0
2018,9,27,11,45,801.5,148.0,1.15,26.7,767.5,856.73,619.72
2018,9,27,12,0,747.0,173.0,1.2,27.0,753.0,870.88,628.55
2018,9,27,12,15,712.5,188.0,1.2,27.05,738.5,882.15,635.57
2018,9,27,12,30,678.0,203.0,1.2,27.1,724.0,888.47,639.57
2018,9,27,12,45,735.5,174.0,1.25,27.2,731.0,933.28,668.8
2018,9,27,13,0,793.0,145.0,1.3,27.3,738.0,968.03,691.13
2018,9,27,13,15,750.0,158.0,1.35,27.15,706.5,961.21,688.25
2018,9,27,13,30,707.0,171.0,1.4,27.0,675.0,943.04,678.8
2018,9,27,13,45,679.0,172.5,1.45,26.9,641.5,923.08,668.2
2018,9,27,14,0,651.0,174.0,1.5,26.8,608.0,899.57,655.28
2018,9,27,14,15,666.5,157.0,1.55,26.5,581.5,896.32,656.08
2018,9,27,14,30,682.0,140.0,1.6,26.2,555.0,889.0,654.12
2018,9,27,14,45,688.5,126.0,1.65,25.9,521.0,872.21,646.02
2018,9,27,15,0,695.0,112.0,1.7,25.6,487.0,851.6,635.43
2018,9,27,15,15,690.5,102.0,1.7,25.6,447.5,821.84,617.32
2018,9,27,15,30,686.0,92.0,1.7,25.6,408.0,789.08,597.02
2018,9,27,15,45,668.5,86.0,1.85,24.5,365.5,747.11,573.67
2018,9,27,16,0,651.0,80.0,2.0,23.4,323.0,703.45,547.92
2018,9,27,16,15,493.0,86.5,2.05,22.55,255.0,556.39,443.01
2018,9,27,16,30,335.0,93.0,2.1,21.7,187.0,413.61,334.31
2018,9,27,16,45,255.0,78.5,2.15,20.85,141.5,305.11,248.51
2018,9,27,17,0,175.0,64.0,2.2,20.0,96.0,222.09,179.34
2018,9,27,17,15,131.0,46.0,2.2,19.25,65.5,164.35,129.03
2018,9,27,17,30,87.0,28.0,2.2,18.5,35.0,107.53,68.41
2018,9,27,17,45,50.0,15.0,2.2,17.75,18.5,40.4,0.0
2018,9,27,18,0,13.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,9,27,18,15,6.5,1.0,2.15,16.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.45,13.6,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,1.5,13.7,3.0,0.0,0.0
2018,9,28,6,15,6.0,9.5,1.5,14.0,9.5,8.11,0.0
2018,9,28,6,30,0.0,16.0,1.5,14.3,16.0,13.18,4.72
2018,9,28,6,45,0.0,27.0,1.55,14.55,27.0,22.28,13.76
2018,9,28,7,0,0.0,38.0,1.6,14.8,38.0,31.41,22.19
2018,9,28,7,15,0.0,36.5,1.55,15.1,36.5,30.13,21.27
2018,9,28,7,30,0.0,35.0,1.5,15.4,35.0,28.88,20.21
2018,9,28,7,45,0.0,35.5,1.5,15.7,35.5,29.3,20.56
2018,9,28,8,0,0.0,36.0,1.5,16.0,36.0,29.73,20.86
2018,9,28,8,15,0.5,56.0,1.5,16.45,56.0,46.41,33.75
2018,9,28,8,30,1.0,76.0,1.5,16.9,76.0,63.22,47.62
2018,9,28,8,45,4.0,113.5,1.5,17.35,115.5,94.2,72.91
2018,9,28,9,0,7.0,151.0,1.5,17.8,155.0,125.43,97.99
2018,9,28,9,15,18.5,189.5,1.55,18.3,200.5,161.2,126.15
2018,9,28,9,30,30.0,228.0,1.6,18.8,246.0,200.22,156.59
2018,9,28,9,45,34.0,247.5,1.65,19.3,269.0,222.56,173.66
2018,9,28,10,0,38.0,267.0,1.7,19.8,292.0,245.83,191.34
2018,9,28,10,15,128.5,290.0,1.75,20.15,380.5,329.77,256.4
2018,9,28,10,30,219.0,313.0,1.8,20.5,469.0,418.96,324.24
2018,9,28,10,45,525.5,219.0,1.85,20.9,607.5,578.61,445.97
2018,9,28,11,0,832.0,125.0,1.9,21.3,746.0,746.88,569.38
2018,9,28,11,15,865.0,113.0,2.0,21.45,767.5,794.25,601.22
2018,9,28,11,30,898.0,101.0,2.1,21.6,789.0,847.2,637.16
2018,9,28,11,45,899.0,101.5,2.15,21.8,793.0,884.5,661.62
2018,9,28,12,0,900.0,102.0,2.2,22.0,797.0,918.6,683.99
2018,9,28,12,15,898.0,102.5,2.2,22.05,792.5,946.61,702.2
2018,9,28,12,30,896.0,103.0,2.2,22.1,788.0,970.99,718.08
2018,9,28,12,45,891.0,103.5,2.25,22.15,775.0,988.76,730.28
2018,9,28,13,0,886.0,104.0,2.3,22.2,762.0,1002.65,740.15
2018,9,28,13,15,880.5,102.5,2.35,22.1,741.5,1009.88,746.29
2018,9,28,13,30,875.0,101.0,2.4,22.0,721.0,1013.15,750.09
2018,9,28,13,45,867.5,99.5,2.45,21.95,694.0,1010.46,750.04
2018,9,28,14,0,860.0,98.0,2.5,21.9,667.0,1003.89,747.65
2018,9,28,14,15,849.5,95.5,2.55,21.65,633.0,1001.31,748.68
2018,9,28,14,30,839.0,93.0,2.6,21.4,599.0,982.87,739.21
2018,9,28,14,45,824.0,90.0,2.65,21.2,559.0,955.74,723.88
2018,9,28,15,0,809.0,87.0,2.7,21.0,519.0,925.34,706.26
