Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,45,760.0,58.5,2.05,26.05,334.0,780.18,596.11
2018,10,8,16,0,725.0,55.0,2.0,25.4,285.0,721.52,557.12
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,647.02,504.19
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,573.86,449.67
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,484.07,379.76
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,394.44,304.45
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,256.15,152.47
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,96.69,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,113.5,11.5,1.0,14.2,18.0,9.82,0.0
2018,10,9,6,30,227.0,23.0,1.0,14.8,36.0,19.36,0.0
2018,10,9,6,45,330.5,33.0,1.0,15.4,73.5,27.15,17.02
2018,10,9,7,0,434.0,43.0,1.0,16.0,111.0,34.85,24.76
2018,10,9,7,15,536.5,48.5,0.95,16.55,163.0,38.78,28.61
2018,10,9,7,30,639.0,54.0,0.9,17.1,215.0,46.7,35.74
2018,10,9,7,45,687.5,58.0,0.85,17.7,265.0,49.53,38.22
2018,10,9,8,0,736.0,62.0,0.8,18.3,315.0,68.2,40.74
2018,10,9,8,15,768.0,64.5,0.75,19.0,362.5,124.97,67.87
2018,10,9,8,30,800.0,67.0,0.7,19.7,410.0,185.6,111.84
2018,10,9,8,45,823.5,69.5,0.7,20.4,454.5,247.88,163.49
2018,10,9,9,0,847.0,72.0,0.7,21.1,499.0,314.92,220.43
2018,10,9,9,15,860.0,75.0,0.65,21.9,537.5,377.27,273.05
2018,10,9,9,30,873.0,78.0,0.6,22.7,576.0,439.89,323.99
2018,10,9,9,45,881.5,80.5,0.6,23.45,608.0,499.92,371.27
2018,10,9,10,0,890.0,83.0,0.6,24.2,640.0,559.15,415.89
2018,10,9,10,15,899.0,84.0,0.65,24.7,666.5,616.16,458.05
2018,10,9,10,30,908.0,85.0,0.7,25.2,693.0,671.86,497.83
2018,10,9,10,45,875.5,100.5,0.75,25.7,700.0,711.82,525.27
2018,10,9,11,0,843.0,116.0,0.8,26.2,707.0,752.45,552.18
2018,10,9,11,15,792.5,140.0,0.9,26.45,702.0,777.42,568.67
2018,10,9,11,30,742.0,164.0,1.0,26.7,697.0,800.75,584.19
2018,10,9,11,45,740.0,165.5,1.1,26.9,698.5,832.58,605.41
2018,10,9,12,0,738.0,167.0,1.2,27.1,700.0,861.44,624.59
2018,10,9,12,15,632.5,206.0,1.35,27.05,660.5,830.88,606.05
2018,10,9,12,30,527.0,245.0,1.5,27.0,621.0,785.86,576.62
2018,10,9,12,45,555.0,228.5,1.65,26.95,618.0,811.14,596.93
2018,10,9,13,0,583.0,212.0,1.8,26.9,615.0,834.21,615.14
2018,10,9,13,15,642.5,184.0,1.9,26.6,615.5,882.86,650.01
2018,10,9,13,30,702.0,156.0,2.0,26.3,616.0,920.3,676.83
2018,10,9,13,45,733.5,136.5,2.15,26.0,599.0,934.95,689.49
2018,10,9,14,0,765.0,117.0,2.3,25.7,582.0,938.48,695.21
2018,10,9,14,15,804.0,100.5,2.4,25.25,564.0,956.54,710.77
2018,10,9,14,30,843.0,84.0,2.5,24.8,546.0,969.27,722.88
2018,10,9,14,45,822.5,82.0,2.6,24.3,504.5,937.32,705.42
2018,10,9,15,0,802.0,80.0,2.7,23.8,463.0,902.35,685.94
2018,10,9,15,15,776.0,76.5,2.7,23.8,417.5,857.52,657.09
2018,10,9,15,30,750.0,73.0,2.7,23.8,372.0,810.56,626.19
2018,10,9,15,45,713.5,68.5,2.7,22.7,323.5,751.23,588.08
2018,10,9,16,0,677.0,64.0,2.7,21.6,275.0,697.16,552.13
2018,10,9,16,15,624.0,58.0,2.55,20.95,226.0,622.12,496.86
2018,10,9,16,30,571.0,52.0,2.4,20.3,177.0,548.93,440.37
2018,10,9,16,45,481.5,44.5,2.25,19.6,130.5,449.39,360.45
2018,10,9,17,0,392.0,37.0,2.1,18.9,84.0,356.13,279.14
2018,10,9,17,15,248.5,25.5,2.0,18.2,50.0,222.62,118.25
2018,10,9,17,30,105.0,14.0,1.9,17.5,16.0,73.62,0.0
2018,10,9,17,45,52.5,7.0,1.75,16.8,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,6,15,77.0,12.5,0.75,13.2,16.5,10.67,0.0
2018,10,10,6,30,154.0,25.0,0.8,13.5,33.0,19.46,0.0
2018,10,10,6,45,281.0,37.5,0.85,13.75,72.5,29.1,18.61
2018,10,10,7,0,408.0,50.0,0.9,14.0,112.0,40.96,30.27
2018,10,10,7,15,490.5,57.0,0.85,14.35,159.5,45.65,34.93
2018,10,10,7,30,573.0,64.0,0.8,14.7,207.0,50.45,39.42
2018,10,10,7,45,628.0,69.5,0.75,15.0,257.0,53.88,42.51
2018,10,10,8,0,683.0,75.0,0.7,15.3,307.0,73.22,45.9
2018,10,10,8,15,719.0,77.5,0.7,15.8,354.0,127.69,72.84
2018,10,10,8,30,755.0,80.0,0.7,16.3,401.0,190.14,119.03
2018,10,10,8,45,782.5,82.0,0.65,16.75,445.5,250.2,169.2
2018,10,10,9,0,810.0,84.0,0.6,17.2,490.0,313.02,223.17
2018,10,10,9,15,830.5,85.5,0.65,17.85,529.5,375.37,276.59
2018,10,10,9,30,851.0,87.0,0.7,18.5,569.0,438.96,329.51
2018,10,10,9,45,867.0,86.5,0.75,19.15,602.0,499.15,378.16
2018,10,10,10,0,883.0,86.0,0.8,19.8,635.0,558.76,424.6
2018,10,10,10,15,891.0,87.0,0.8,20.25,660.5,614.79,466.63
2018,10,10,10,30,899.0,88.0,0.8,20.7,686.0,669.42,506.11
2018,10,10,10,45,905.0,88.5,0.75,21.15,704.5,720.52,541.14
2018,10,10,11,0,911.0,89.0,0.7,21.6,723.0,769.51,572.24
2018,10,10,11,15,913.5,89.0,0.7,21.85,733.0,812.93,599.4
2018,10,10,11,30,916.0,89.0,0.7,22.1,743.0,853.5,624.43
2018,10,10,11,45,916.0,89.0,0.65,22.4,745.0,888.89,644.85
2018,10,10,12,0,916.0,89.0,0.6,22.7,747.0,920.93,662.92
2018,10,10,12,15,913.0,89.5,0.65,22.85,741.0,947.29,679.78
2018,10,10,12,30,910.0,90.0,0.7,23.0,735.0,969.91,694.45
2018,10,10,12,45,904.0,90.0,0.75,23.15,720.5,985.27,704.77
2018,10,10,13,0,898.0,90.0,0.8,23.3,706.0,996.66,712.87
2018,10,10,13,15,890.5,89.5,0.9,23.3,684.5,1002.02,718.89
2018,10,10,13,30,883.0,89.0,1.0,23.3,663.0,1003.4,722.64
2018,10,10,13,45,872.0,87.5,1.15,23.25,634.0,996.13,722.13
2018,10,10,14,0,861.0,86.0,1.3,23.2,605.0,985.02,719.2
2018,10,10,14,15,846.0,84.5,1.4,23.0,569.5,966.19,710.83
2018,10,10,14,30,831.0,83.0,1.5,22.8,534.0,955.29,707.61
2018,10,10,14,45,810.0,81.0,1.65,22.6,493.0,922.97,690.72
2018,10,10,15,0,789.0,79.0,1.8,22.4,452.0,887.71,671.52
2018,10,10,15,15,762.5,75.5,1.8,22.4,407.0,842.68,642.9
2018,10,10,15,30,736.0,72.0,1.8,22.4,362.0,795.6,612.29
2018,10,10,15,45,694.5,68.5,2.0,21.6,313.5,733.51,573.43
2018,10,10,16,0,653.0,65.0,2.2,20.8,265.0,677.42,536.71
2018,10,10,16,15,590.5,60.0,2.2,20.1,216.0,596.92,477.95
2018,10,10,16,30,528.0,55.0,2.2,19.4,167.0,518.84,417.99
2018,10,10,16,45,432.0,46.5,2.2,18.75,122.0,414.94,334.32
2018,10,10,17,0,336.0,38.0,2.2,18.1,77.0,317.79,248.66
2018,10,10,17,15,206.5,25.0,2.15,17.45,45.0,192.13,82.1
2018,10,10,17,30,77.0,12.0,2.1,16.8,13.0,55.37,0.0
2018,10,10,17,45,38.5,6.0,2.1,16.15,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,42.5,11.5,0.6,13.75,13.5,9.82,0.0
2018,10,11,6,30,85.0,23.0,0.6,14.0,27.0,17.91,0.0
2018,10,11,6,45,180.0,40.5,0.6,14.2,63.0,31.08,20.0
2018,10,11,7,0,275.0,58.0,0.6,14.4,99.0,44.07,32.88
2018,10,11,7,15,351.5,70.5,0.55,14.7,143.5,53.05,41.38
2018,10,11,7,30,428.0,83.0,0.5,15.0,188.0,61.88,49.45
2018,10,11,7,45,481.0,92.0,0.45,15.25,234.5,67.91,54.84
2018,10,11,8,0,534.0,101.0,0.4,15.5,281.0,89.89,61.89
2018,10,11,8,15,568.5,108.5,0.4,16.05,325.5,138.56,87.56
2018,10,11,8,30,603.0,116.0,0.4,16.6,370.0,191.81,126.52
2018,10,11,8,45,632.5,121.0,0.4,17.15,412.5,246.17,170.94
2018,10,11,9,0,662.0,126.0,0.4,17.7,455.0,303.87,219.3
2018,10,11,9,15,696.5,125.0,0.45,18.3,495.5,361.22,267.17
2018,10,11,9,30,731.0,124.0,0.5,18.9,536.0,421.65,316.42
2018,10,11,9,45,756.5,123.0,0.55,19.45,570.5,480.52,363.27
2018,10,11,10,0,782.0,122.0,0.6,20.0,605.0,540.94,409.71
2018,10,11,10,15,793.5,123.5,0.65,20.4,631.0,595.62,450.8
2018,10,11,10,30,805.0,125.0,0.7,20.8,657.0,649.54,490.1
2018,10,11,10,45,812.5,126.0,0.75,21.15,675.5,699.19,525.43
2018,10,11,11,0,820.0,127.0,0.8,21.5,694.0,747.14,558.75
2018,10,11,11,15,825.5,126.5,0.8,21.8,705.0,790.07,586.42
2018,10,11,11,30,831.0,126.0,0.8,22.1,716.0,830.62,611.68
2018,10,11,11,45,834.5,124.5,0.8,22.45,718.5,865.81,633.09
2018,10,11,12,0,838.0,123.0,0.8,22.8,721.0,898.03,652.48
2018,10,11,12,15,840.0,121.0,0.8,22.95,716.5,925.19,669.09
2018,10,11,12,30,842.0,119.0,0.8,23.1,712.0,948.97,683.64
2018,10,11,12,45,842.5,116.0,0.8,23.25,699.5,966.67,694.45
2018,10,11,13,0,843.0,113.0,0.8,23.4,687.0,980.68,703.15
2018,10,11,13,15,837.0,111.0,0.8,23.5,666.5,985.66,706.55
2018,10,11,13,30,831.0,109.0,0.8,23.6,646.0,986.75,707.82
2018,10,11,13,45,822.5,106.5,0.85,23.65,618.0,980.89,706.14
2018,10,11,14,0,814.0,104.0,0.9,23.7,590.0,971.23,702.28
2018,10,11,14,15,799.5,101.0,0.95,23.6,555.0,951.27,692.4
2018,10,11,14,30,785.0,98.0,1.0,23.5,520.0,927.84,680.37
2018,10,11,14,45,765.0,94.5,1.05,23.35,480.0,895.14,662.31
2018,10,11,15,0,745.0,91.0,1.1,23.2,440.0,859.57,642.09
2018,10,11,15,15,716.0,87.0,1.1,23.2,395.0,818.87,616.89
2018,10,11,15,30,687.0,83.0,1.1,23.2,350.0,770.33,585.77
2018,10,11,15,45,644.0,78.5,1.15,22.65,302.5,707.42,545.39
2018,10,11,16,0,601.0,74.0,1.2,22.1,255.0,644.45,503.13
2018,10,11,16,15,531.0,67.5,1.2,21.4,206.0,557.35,440.57
2018,10,11,16,30,461.0,61.0,1.2,20.7,157.0,473.12,376.87
2018,10,11,16,45,372.0,50.5,1.2,20.0,114.0,374.36,297.69
2018,10,11,17,0,283.0,40.0,1.2,19.3,71.0,284.93,218.65
2018,10,11,17,15,167.0,24.5,1.25,18.65,40.5,165.99,45.34
2018,10,11,17,30,51.0,9.0,1.3,18.0,10.0,37.51,0.0
2018,10,11,17,45,25.5,4.5,1.4,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,6,15,47.0,7.5,0.95,13.55,10.0,6.4,0.0
2018,10,12,6,30,94.0,15.0,0.9,14.1,20.0,11.68,0.0
2018,10,12,6,45,191.5,27.5,0.9,14.6,51.0,21.3,11.72
2018,10,12,7,0,289.0,40.0,0.9,15.1,82.0,31.92,22.18
2018,10,12,7,15,419.0,51.0,0.9,15.75,138.5,40.41,30.07
2018,10,12,7,30,549.0,62.0,0.9,16.4,195.0,48.86,37.71
2018,10,12,7,45,601.0,67.5,0.9,17.05,243.0,52.29,40.74
2018,10,12,8,0,653.0,73.0,0.9,17.7,291.0,72.32,44.46
2018,10,12,8,15,688.5,77.5,0.95,18.7,337.5,126.28,71.95
2018,10,12,8,30,724.0,82.0,1.0,19.7,384.0,184.63,114.68
2018,10,12,8,45,749.5,85.0,1.05,20.7,427.0,246.73,165.98
2018,10,12,9,0,775.0,88.0,1.1,21.7,470.0,307.73,217.8
2018,10,12,9,15,799.5,88.0,1.1,22.45,509.5,367.94,268.73
2018,10,12,9,30,824.0,88.0,1.1,23.2,549.0,429.87,319.56
2018,10,12,9,45,846.5,87.0,1.1,23.95,584.0,490.84,367.91
2018,10,12,10,0,869.0,86.0,1.1,24.7,619.0,552.14,414.62
2018,10,12,10,15,877.5,87.0,1.1,25.3,644.5,607.57,455.62
2018,10,12,10,30,886.0,88.0,1.1,25.9,670.0,661.67,494.16
2018,10,12,10,45,892.0,89.0,1.15,26.5,688.5,712.48,529.6
2018,10,12,11,0,898.0,90.0,1.2,27.1,707.0,761.24,561.5
2018,10,12,11,15,902.0,90.0,1.25,27.35,718.0,805.12,589.68
2018,10,12,11,30,906.0,90.0,1.3,27.6,729.0,846.31,615.89
2018,10,12,11,45,907.0,90.0,1.4,27.85,731.5,882.06,639.08
2018,10,12,12,0,908.0,90.0,1.5,28.1,734.0,914.55,660.19
2018,10,12,12,15,907.0,90.0,1.6,28.15,729.0,941.81,678.53
2018,10,12,12,30,906.0,90.0,1.7,28.2,724.0,965.45,694.72
2018,10,12,12,45,902.0,89.5,1.8,28.25,710.5,981.93,706.5
2018,10,12,13,0,898.0,89.0,1.9,28.3,697.0,994.51,716.04
2018,10,12,13,15,891.0,88.5,1.95,28.2,675.5,1000.21,721.22
2018,10,12,13,30,884.0,88.0,2.0,28.1,654.0,1001.96,724.13
2018,10,12,13,45,873.5,86.0,2.05,28.0,625.0,994.45,721.33
2018,10,12,14,0,863.0,84.0,2.1,27.9,596.0,983.08,716.27
2018,10,12,14,15,849.5,82.5,2.15,27.7,561.5,965.65,707.66
2018,10,12,14,30,836.0,81.0,2.2,27.5,527.0,956.02,704.24
2018,10,12,14,45,817.0,79.0,2.25,27.25,486.5,925.53,687.12
2018,10,12,15,0,798.0,77.0,2.3,27.0,446.0,892.03,667.89
2018,10,12,15,15,771.5,73.5,2.3,27.0,401.0,846.8,639.2
2018,10,12,15,30,745.0,70.0,2.3,27.0,356.0,799.49,608.51
2018,10,12,15,45,706.5,65.5,2.3,26.3,307.5,738.61,568.88
2018,10,12,16,0,668.0,61.0,2.3,25.6,259.0,683.18,531.48
2018,10,12,16,15,611.0,55.0,2.1,24.65,210.5,605.46,475.05
2018,10,12,16,30,554.0,49.0,1.9,23.7,162.0,529.99,417.47
2018,10,12,16,45,461.0,41.0,1.7,22.8,117.0,428.53,336.69
2018,10,12,17,0,368.0,33.0,1.5,21.9,72.0,334.08,251.65
2018,10,12,17,15,223.0,21.0,1.5,21.1,41.0,194.04,12.95
2018,10,12,17,30,78.0,9.0,1.5,20.3,10.0,53.22,0.0
2018,10,12,17,45,39.0,4.5,1.45,19.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.15,14.4,14.0,8.11,0.0
2018,10,13,6,30,205.0,19.0,1.1,14.9,28.0,15.97,0.0
2018,10,13,6,45,301.5,26.0,1.1,15.4,59.0,21.22,11.36
2018,10,13,7,0,398.0,33.0,1.1,15.9,90.0,26.55,17.4
2018,10,13,7,15,501.5,42.0,1.15,16.6,143.0,33.57,23.93
2018,10,13,7,30,605.0,51.0,1.2,17.3,196.0,40.55,30.25
2018,10,13,7,45,674.5,55.0,1.25,17.95,250.0,47.18,36.1
2018,10,13,8,0,744.0,59.0,1.3,18.6,304.0,69.15,39.77
2018,10,13,8,15,777.0,62.0,1.35,19.35,352.0,126.87,68.69
2018,10,13,8,30,810.0,65.0,1.4,20.1,400.0,188.55,114.21
2018,10,13,8,45,833.5,67.5,1.4,20.85,444.5,251.32,166.85
2018,10,13,9,0,857.0,70.0,1.4,21.6,489.0,318.57,224.61
2018,10,13,9,15,872.5,71.5,1.45,22.2,527.5,380.85,278.4
2018,10,13,9,30,888.0,73.0,1.5,22.8,566.0,443.61,331.1
2018,10,13,9,45,901.0,75.0,1.55,23.45,600.0,505.86,381.51
2018,10,13,10,0,914.0,77.0,1.6,24.1,634.0,567.76,429.74
2018,10,13,10,15,922.0,78.0,1.65,24.5,660.0,625.11,473.4
2018,10,13,10,30,930.0,79.0,1.7,24.9,686.0,680.96,514.58
2018,10,13,10,45,935.0,80.0,1.7,25.25,704.5,733.01,551.57
2018,10,13,11,0,940.0,81.0,1.7,25.6,723.0,782.79,584.28
2018,10,13,11,15,943.0,81.0,1.75,25.8,733.5,827.45,613.43
2018,10,13,11,30,946.0,81.0,1.8,26.0,744.0,869.2,640.46
2018,10,13,11,45,946.5,81.0,1.85,26.15,746.0,905.71,664.04
2018,10,13,12,0,947.0,81.0,1.9,26.3,748.0,938.8,685.36
2018,10,13,12,15,946.0,81.0,1.95,26.3,742.5,966.93,703.93
2018,10,13,12,30,945.0,81.0,2.0,26.3,737.0,991.31,720.2
2018,10,13,12,45,942.5,80.5,2.05,26.3,724.0,1009.79,732.84
2018,10,13,13,0,940.0,80.0,2.1,26.3,711.0,1024.27,743.15
2018,10,13,13,15,933.5,79.0,2.1,26.15,689.5,1030.15,748.01
2018,10,13,13,30,927.0,78.0,2.1,26.0,668.0,1031.89,750.51
2018,10,13,13,45,917.5,76.5,2.1,25.85,638.5,1025.92,748.29
2018,10,13,14,0,908.0,75.0,2.1,25.7,609.0,1015.93,743.72
2018,10,13,14,15,895.0,73.5,2.1,25.45,573.5,998.56,734.82
2018,10,13,14,30,882.0,72.0,2.1,25.2,538.0,977.53,723.63
2018,10,13,14,45,863.0,70.0,2.15,24.95,496.5,946.53,706.38
2018,10,13,15,0,844.0,68.0,2.2,24.7,455.0,912.52,686.89
2018,10,13,15,15,818.5,65.5,2.2,24.7,409.0,879.18,666.32
2018,10,13,15,30,793.0,63.0,2.2,24.7,363.0,833.05,636.42
2018,10,13,15,45,755.0,59.0,2.15,23.85,313.5,772.0,596.78
2018,10,13,16,0,717.0,55.0,2.1,23.0,264.0,710.3,554.94
2018,10,13,16,15,659.0,50.0,1.9,22.1,214.0,630.85,496.94
2018,10,13,16,30,601.0,45.0,1.7,21.2,164.0,553.1,437.17
2018,10,13,16,45,504.0,38.0,1.55,20.25,118.0,455.47,358.88
2018,10,13,17,0,407.0,31.0,1.4,19.3,72.0,358.21,268.32
2018,10,13,17,15,248.5,20.5,1.35,18.45,41.0,206.87,0.0
2018,10,13,17,30,90.0,10.0,1.3,17.6,10.0,60.99,0.0
2018,10,13,17,45,45.0,5.0,1.25,16.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,97.5,9.5,1.15,12.65,13.5,8.11,0.0
2018,10,14,6,30,195.0,19.0,1.1,13.2,27.0,16.22,0.0
2018,10,14,6,45,338.0,29.0,1.1,13.7,66.5,24.05,13.42
2018,10,14,7,0,481.0,39.0,1.1,14.2,106.0,32.04,22.26
2018,10,14,7,15,559.5,45.5,1.1,14.75,154.0,36.81,26.96
2018,10,14,7,30,638.0,52.0,1.1,15.3,202.0,45.32,34.72
2018,10,14,7,45,687.5,57.0,1.1,15.8,252.0,49.03,38.07
2018,10,14,8,0,737.0,62.0,1.1,16.3,302.0,72.11,42.43
2018,10,14,8,15,769.5,65.0,1.05,16.8,349.5,129.34,71.63
2018,10,14,8,30,802.0,68.0,1.0,17.3,397.0,190.48,117.23
2018,10,14,8,45,825.0,71.0,1.0,17.85,441.5,253.08,170.19
2018,10,14,9,0,848.0,74.0,1.0,18.4,486.0,317.81,226.4
2018,10,14,9,15,864.5,76.5,0.95,18.95,525.0,382.99,282.33
2018,10,14,9,30,881.0,79.0,0.9,19.5,564.0,446.67,335.29
2018,10,14,9,45,893.0,81.0,0.9,20.05,597.5,508.09,384.83
2018,10,14,10,0,905.0,83.0,0.9,20.6,631.0,569.06,432.0
2018,10,14,10,15,913.5,84.5,0.9,21.2,657.5,626.74,474.87
2018,10,14,10,30,922.0,86.0,0.9,21.8,684.0,683.03,515.09
2018,10,14,10,45,929.0,86.5,0.9,22.35,703.0,735.61,551.44
2018,10,14,11,0,936.0,87.0,0.9,22.9,722.0,786.1,583.8
2018,10,14,11,15,940.5,87.0,0.95,23.35,733.5,831.79,612.69
2018,10,14,11,30,945.0,87.0,1.0,23.8,745.0,874.7,639.52
2018,10,14,11,45,946.5,87.0,1.05,24.3,747.5,912.07,662.44
2018,10,14,12,0,948.0,87.0,1.1,24.8,750.0,946.07,683.15
2018,10,14,12,15,948.5,86.5,1.2,25.05,745.5,975.08,702.2
2018,10,14,12,30,949.0,86.0,1.3,25.3,741.0,1000.37,719.03
2018,10,14,12,45,946.0,85.5,1.35,25.6,727.5,1018.48,730.52
2018,10,14,13,0,943.0,85.0,1.4,25.9,714.0,1032.56,739.7
2018,10,14,13,15,937.0,83.0,1.45,25.95,691.5,1037.79,744.3
2018,10,14,13,30,931.0,81.0,1.5,26.0,669.0,1038.84,746.57
2018,10,14,13,45,923.0,80.0,1.55,26.05,640.5,1035.03,746.0
2018,10,14,14,0,915.0,79.0,1.6,26.1,612.0,1027.21,743.1
2018,10,14,14,15,904.0,77.0,1.65,26.0,577.0,1011.21,735.59
2018,10,14,14,30,893.0,75.0,1.7,25.9,542.0,991.46,725.77
2018,10,14,14,45,875.0,72.5,1.7,25.8,500.0,960.67,708.09
2018,10,14,15,0,857.0,70.0,1.7,25.7,458.0,937.3,695.19
2018,10,14,15,15,830.5,67.0,1.7,25.7,411.5,891.49,666.77
2018,10,14,15,30,804.0,64.0,1.7,25.7,365.0,843.44,636.34
2018,10,14,15,45,767.0,60.0,1.65,25.0,315.0,782.95,597.44
2018,10,14,16,0,730.0,56.0,1.6,24.3,265.0,721.64,556.26
2018,10,14,16,15,673.0,51.0,1.55,23.1,215.0,642.46,500.81
2018,10,14,16,30,616.0,46.0,1.5,21.9,165.0,564.67,442.83
2018,10,14,16,45,515.5,38.5,1.4,20.65,118.0,464.01,363.08
2018,10,14,17,0,415.0,31.0,1.3,19.4,71.0,363.05,266.7
2018,10,14,17,15,241.5,19.0,1.35,18.7,39.0,198.68,0.0
2018,10,14,17,30,68.0,7.0,1.4,18.0,7.0,45.54,0.0
2018,10,14,17,45,34.0,3.5,1.45,17.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.35,11.95,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.4,12.8,27.0,16.22,0.0
2018,10,15,6,45,363.5,28.0,1.45,13.6,67.0,23.31,12.44
2018,10,15,7,0,514.0,37.0,1.5,14.4,107.0,30.53,20.86
2018,10,15,7,15,594.5,42.5,1.5,15.15,156.0,37.66,27.61
2018,10,15,7,30,675.0,48.0,1.5,15.9,205.0,42.15,31.8
2018,10,15,7,45,724.0,52.5,1.55,16.7,255.5,45.62,34.89
2018,10,15,8,0,773.0,57.0,1.6,17.5,306.0,69.89,39.38
2018,10,15,8,15,805.0,60.0,1.55,18.4,354.5,129.34,69.73
2018,10,15,8,30,837.0,63.0,1.5,19.3,403.0,192.59,116.81
2018,10,15,8,45,859.5,65.0,1.45,20.2,447.5,259.23,172.81
2018,10,15,9,0,882.0,67.0,1.4,21.1,492.0,324.23,228.94
2018,10,15,9,15,897.0,69.5,1.35,21.8,531.5,388.62,284.22
2018,10,15,9,30,912.0,72.0,1.3,22.5,571.0,453.43,337.99
2018,10,15,9,45,922.5,74.0,1.3,23.25,604.0,515.76,387.94
2018,10,15,10,0,933.0,76.0,1.3,24.0,637.0,577.4,435.26
2018,10,15,10,15,941.0,77.0,1.25,24.45,663.0,635.61,478.38
2018,10,15,10,30,949.0,78.0,1.2,24.9,689.0,692.28,518.65
2018,10,15,10,45,954.0,78.5,1.1,25.4,707.5,744.57,553.73
2018,10,15,11,0,959.0,79.0,1.0,25.9,726.0,794.51,584.01
2018,10,15,11,15,961.5,80.0,0.95,26.1,736.5,840.47,611.9
2018,10,15,11,30,964.0,81.0,0.9,26.3,747.0,883.45,637.41
2018,10,15,11,45,964.5,80.5,0.85,26.5,749.0,919.9,658.4
2018,10,15,12,0,965.0,80.0,0.8,26.7,751.0,952.83,677.01
2018,10,15,12,15,963.5,80.0,0.9,26.8,745.0,980.85,695.72
2018,10,15,12,30,962.0,80.0,1.0,26.9,739.0,1005.02,712.2
2018,10,15,12,45,958.0,79.5,1.05,26.95,725.0,1022.24,723.76
2018,10,15,13,0,954.0,79.0,1.1,27.0,711.0,1035.36,733.04
2018,10,15,13,15,947.0,78.0,1.2,26.9,688.5,1040.77,739.2
2018,10,15,13,30,940.0,77.0,1.3,26.8,666.0,1041.99,742.99
2018,10,15,13,45,929.5,76.0,1.35,26.75,636.0,1035.58,741.21
2018,10,15,14,0,919.0,75.0,1.4,26.7,606.0,1025.14,737.11
2018,10,15,14,15,904.0,73.0,1.45,26.5,569.0,1005.01,727.46
2018,10,15,14,30,889.0,71.0,1.5,26.3,532.0,981.2,715.51
2018,10,15,14,45,869.5,69.5,1.55,26.1,490.5,950.27,698.83
2018,10,15,15,0,850.0,68.0,1.6,25.9,449.0,926.86,686.84
2018,10,15,15,15,824.0,65.0,1.6,25.9,402.5,881.67,658.82
2018,10,15,15,30,798.0,62.0,1.6,25.9,356.0,834.28,628.79
2018,10,15,15,45,758.5,58.0,1.6,25.1,306.5,771.83,589.17
2018,10,15,16,0,719.0,54.0,1.6,24.3,257.0,708.8,547.21
2018,10,15,16,15,658.5,49.0,1.45,23.2,207.0,627.37,488.83
2018,10,15,16,30,598.0,44.0,1.3,22.1,157.0,547.75,428.44
2018,10,15,16,45,495.5,36.5,1.2,21.0,111.0,446.42,347.74
2018,10,15,17,0,393.0,29.0,1.1,19.9,65.0,345.77,247.44
2018,10,15,17,15,227.0,17.5,1.1,19.15,35.5,157.46,0.0
2018,10,15,17,30,61.0,6.0,1.1,18.4,6.0,5.12,0.0
2018,10,15,17,45,30.5,3.0,1.1,17.65,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,6,15,81.0,7.0,0.65,13.8,10.0,0.0,0.0
2018,10,16,6,30,162.0,14.0,0.6,14.1,20.0,11.95,0.0
2018,10,16,6,45,315.0,25.0,0.6,14.4,59.0,20.59,9.91
2018,10,16,7,0,468.0,36.0,0.6,14.7,98.0,29.56,19.98
2018,10,16,7,15,572.0,42.0,0.6,15.25,150.5,37.15,27.17
2018,10,16,7,30,676.0,48.0,0.6,15.8,203.0,42.22,31.89
2018,10,16,7,45,724.5,52.5,0.6,16.35,253.5,45.68,35.02
2018,10,16,8,0,773.0,57.0,0.6,16.9,304.0,70.55,39.72
2018,10,16,8,15,805.5,60.5,0.6,17.85,352.5,130.44,70.55
2018,10,16,8,30,838.0,64.0,0.6,18.8,401.0,194.21,117.8
2018,10,16,8,45,859.5,65.5,0.65,19.75,444.5,260.14,172.86
2018,10,16,9,0,881.0,67.0,0.7,20.7,488.0,324.37,227.97
2018,10,16,9,15,895.5,69.5,0.75,21.45,527.0,388.47,282.63
2018,10,16,9,30,910.0,72.0,0.8,22.2,566.0,452.92,335.85
2018,10,16,9,45,921.0,73.5,0.85,22.95,599.0,514.82,385.23
2018,10,16,10,0,932.0,75.0,0.9,23.7,632.0,576.06,432.14
2018,10,16,10,15,940.0,76.0,0.95,24.15,658.0,634.12,475.52
2018,10,16,10,30,948.0,77.0,1.0,24.6,684.0,690.64,516.35
2018,10,16,10,45,953.0,77.5,1.05,25.05,702.0,742.78,552.92
2018,10,16,11,0,958.0,78.0,1.1,25.5,720.0,792.57,585.12
2018,10,16,11,15,960.0,78.5,1.15,25.7,730.0,837.46,613.92
2018,10,16,11,30,962.0,79.0,1.2,25.9,740.0,879.31,640.56
2018,10,16,11,45,960.5,79.5,1.3,26.15,741.0,914.98,663.68
2018,10,16,12,0,959.0,80.0,1.4,26.4,742.0,947.05,684.54
2018,10,16,12,15,957.5,79.5,1.45,26.45,736.0,974.24,702.18
2018,10,16,12,30,956.0,79.0,1.5,26.5,730.0,997.58,717.52
2018,10,16,12,45,951.5,78.5,1.55,26.6,715.5,1014.11,728.6
2018,10,16,13,0,947.0,78.0,1.6,26.7,701.0,1026.55,737.33
2018,10,16,13,15,940.5,77.5,1.6,26.65,679.0,1032.91,742.15
2018,10,16,13,30,934.0,77.0,1.6,26.6,657.0,1035.14,744.63
2018,10,16,13,45,924.0,75.5,1.65,26.55,627.5,1028.53,742.53
2018,10,16,14,0,914.0,74.0,1.7,26.5,598.0,1017.89,738.11
2018,10,16,14,15,900.0,72.5,1.7,26.3,562.0,999.39,728.52
2018,10,16,14,30,886.0,71.0,1.7,26.1,526.0,977.25,716.69
2018,10,16,14,45,867.0,69.0,1.7,25.95,484.5,946.16,698.86
2018,10,16,15,0,848.0,67.0,1.7,25.8,443.0,912.08,678.88
2018,10,16,15,15,821.0,64.0,1.7,25.8,396.5,876.48,657.12
2018,10,16,15,30,794.0,61.0,1.7,25.8,350.0,828.28,626.21
2018,10,16,15,45,754.5,57.5,1.7,25.0,301.0,766.67,586.85
2018,10,16,16,0,715.0,54.0,1.7,24.2,252.0,704.46,545.1
2018,10,16,16,15,651.5,49.0,1.55,23.05,202.0,620.78,484.79
2018,10,16,16,30,588.0,44.0,1.4,21.9,152.0,539.05,422.47
2018,10,16,16,45,483.0,36.0,1.3,20.75,106.5,436.29,339.95
2018,10,16,17,0,378.0,28.0,1.2,19.6,61.0,333.9,232.16
2018,10,16,17,15,217.5,17.5,1.25,18.9,33.5,151.21,0.0
2018,10,16,17,30,57.0,7.0,1.3,18.2,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.35,17.45,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,6,15,56.5,6.5,0.85,12.0,8.5,0.0,0.0
2018,10,17,6,30,113.0,13.0,0.9,12.3,17.0,11.1,0.0
2018,10,17,6,45,96.0,15.5,0.9,12.65,22.5,12.0,3.16
2018,10,17,7,0,79.0,18.0,0.9,13.0,28.0,13.69,6.27
2018,10,17,7,15,74.5,28.5,0.9,13.55,41.5,22.66,14.5
2018,10,17,7,30,70.0,39.0,0.9,14.1,55.0,30.37,21.56
2018,10,17,7,45,53.5,69.0,0.9,14.65,83.0,54.02,42.69
2018,10,17,8,0,37.0,99.0,0.9,15.2,111.0,78.58,60.64
2018,10,17,8,15,376.0,90.5,0.85,16.05,239.0,107.01,69.23
2018,10,17,8,30,715.0,82.0,0.8,16.9,367.0,186.35,117.94
2018,10,17,8,45,780.0,77.5,0.75,17.8,420.0,250.1,169.5
2018,10,17,9,0,845.0,73.0,0.7,18.7,473.0,317.52,225.65
2018,10,17,9,15,862.5,75.0,0.7,19.45,512.0,382.07,280.58
2018,10,17,9,30,880.0,77.0,0.7,20.2,551.0,445.37,332.82
2018,10,17,9,45,892.5,78.0,0.75,21.0,583.5,505.79,381.23
2018,10,17,10,0,905.0,79.0,0.8,21.8,616.0,565.75,427.39
2018,10,17,10,15,913.5,80.5,0.75,22.45,642.0,623.14,469.17
2018,10,17,10,30,922.0,82.0,0.7,23.1,668.0,679.12,508.13
2018,10,17,10,45,927.5,82.5,0.7,23.75,686.0,730.34,542.95
2018,10,17,11,0,933.0,83.0,0.7,24.4,704.0,779.34,573.64
2018,10,17,11,15,935.5,84.0,0.7,24.65,714.5,824.1,601.33
2018,10,17,11,30,938.0,85.0,0.7,24.9,725.0,865.96,626.85
2018,10,17,11,45,938.5,85.0,0.65,25.2,727.0,901.94,647.32
2018,10,17,12,0,939.0,85.0,0.6,25.5,729.0,934.53,665.45
2018,10,17,12,15,937.0,84.5,0.7,25.55,722.5,960.72,683.31
2018,10,17,12,30,935.0,84.0,0.8,25.6,716.0,983.12,699.03
2018,10,17,12,45,930.0,84.0,0.85,25.7,702.0,999.37,709.96
2018,10,17,13,0,925.0,84.0,0.9,25.8,688.0,1011.61,718.67
2018,10,17,13,15,918.0,83.0,0.95,25.75,666.0,1016.65,723.58
2018,10,17,13,30,911.0,82.0,1.0,25.7,644.0,1017.64,726.26
2018,10,17,13,45,901.0,80.5,1.05,25.65,614.5,1011.01,724.42
2018,10,17,14,0,891.0,79.0,1.1,25.6,585.0,1000.46,720.33
2018,10,17,14,15,876.5,77.5,1.15,25.35,549.5,981.66,711.7
2018,10,17,14,30,862.0,76.0,1.2,25.1,514.0,959.34,700.86
2018,10,17,14,45,842.0,73.5,1.25,24.9,472.5,937.84,690.31
2018,10,17,15,0,822.0,71.0,1.3,24.7,431.0,902.24,670.27
2018,10,17,15,15,794.0,67.5,1.3,24.7,385.0,855.12,640.94
2018,10,17,15,30,766.0,64.0,1.3,24.7,339.0,805.98,609.53
2018,10,17,15,45,723.5,60.5,1.4,23.8,290.5,742.49,570.04
2018,10,17,16,0,681.0,57.0,1.5,22.9,242.0,678.55,527.82
2018,10,17,16,15,615.0,51.0,1.4,21.75,192.5,599.9,470.85
2018,10,17,16,30,549.0,45.0,1.3,20.6,143.0,517.92,407.92
2018,10,17,16,45,441.0,37.0,1.25,19.5,99.5,406.76,318.2
2018,10,17,17,0,333.0,29.0,1.2,18.4,56.0,300.65,201.3
2018,10,17,17,15,188.5,17.5,1.2,17.65,30.5,132.8,0.0
2018,10,17,17,30,44.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,5.12,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,9.82,1.26
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,14.58,7.02
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,21.72,13.66
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,28.06,19.51
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,43.46,33.32
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,58.35,44.29
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,92.25,69.45
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,139.01,104.11
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,201.6,143.87
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,301.01,216.5
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,368.96,272.09
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,441.52,330.49
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,501.91,378.43
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,561.93,424.14
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,618.48,465.65
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,673.69,504.57
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,725.22,538.76
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,774.63,568.79
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,818.8,595.54
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,860.15,620.15
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,895.78,639.9
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,928.05,657.34
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,954.66,673.93
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,977.51,688.39
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,992.87,697.33
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,1004.23,704.08
2018,10,18,13,15,910.0,84.0,0.6,27.2,657.0,1009.15,707.69
