Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,13,45,668.5,124.0,1.15,19.45,434.5,823.3,628.26
2018,11,17,14,0,655.0,119.0,1.2,19.4,408.0,806.15,618.48
2018,11,17,14,15,633.5,114.0,1.2,19.2,376.0,778.45,600.98
2018,11,17,14,30,612.0,109.0,1.2,19.0,344.0,748.01,581.39
2018,11,17,14,45,582.0,102.0,1.2,18.75,307.0,705.05,552.53
2018,11,17,15,0,552.0,95.0,1.2,18.5,270.0,660.16,521.53
2018,11,17,15,15,505.5,87.0,1.2,18.5,230.0,598.04,476.18
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,533.88,427.68
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,456.61,368.36
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,382.16,308.01
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,279.05,219.29
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,171.84,90.28
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,61.63,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,45,3.5,3.0,0.7,9.05,3.0,0.0,0.0
2018,11,18,7,0,7.0,6.0,0.7,9.0,6.0,5.12,0.0
2018,11,18,7,15,31.0,17.5,0.75,9.3,20.5,14.44,1.99
2018,11,18,7,30,55.0,29.0,0.8,9.6,35.0,23.59,14.68
2018,11,18,7,45,27.5,40.0,0.8,9.9,43.0,32.73,23.56
2018,11,18,8,0,0.0,51.0,0.8,10.2,51.0,41.69,30.4
2018,11,18,8,15,0.0,66.5,0.85,10.55,66.5,54.29,41.45
2018,11,18,8,30,0.0,82.0,0.9,10.9,82.0,67.15,52.58
2018,11,18,8,45,9.0,102.5,0.9,11.25,105.5,86.21,68.45
2018,11,18,9,0,18.0,123.0,0.9,11.6,129.0,106.8,85.52
2018,11,18,9,15,38.5,144.0,0.95,12.3,159.0,136.21,109.53
2018,11,18,9,30,59.0,165.0,1.0,13.0,189.0,166.65,134.3
2018,11,18,9,45,107.0,181.5,1.05,13.7,229.5,214.66,173.14
2018,11,18,10,0,155.0,198.0,1.1,14.4,270.0,262.97,211.94
2018,11,18,10,15,247.5,198.0,1.1,15.1,319.5,334.32,268.73
2018,11,18,10,30,340.0,198.0,1.1,15.8,369.0,406.26,325.0
2018,11,18,10,45,461.0,177.0,1.1,16.5,417.0,495.96,393.9
2018,11,18,11,0,582.0,156.0,1.1,17.2,465.0,583.16,459.2
2018,11,18,11,15,606.5,149.5,1.1,17.7,476.5,629.55,492.32
2018,11,18,11,30,631.0,143.0,1.1,18.2,488.0,669.1,520.46
2018,11,18,11,45,585.0,158.5,1.15,18.7,479.5,673.77,522.6
2018,11,18,12,0,539.0,174.0,1.2,19.2,471.0,667.0,516.99
2018,11,18,12,15,537.0,173.0,1.2,19.45,466.0,682.88,528.41
2018,11,18,12,30,535.0,172.0,1.2,19.7,461.0,696.48,537.93
2018,11,18,12,45,552.0,162.0,1.2,19.95,454.0,714.54,551.16
2018,11,18,13,0,569.0,152.0,1.2,20.2,447.0,730.49,562.15
2018,11,18,13,15,570.5,145.0,1.2,20.2,431.0,741.95,570.63
2018,11,18,13,30,572.0,138.0,1.2,20.2,415.0,742.46,571.63
2018,11,18,13,45,560.5,132.0,1.2,20.2,391.0,728.97,563.03
2018,11,18,14,0,549.0,126.0,1.2,20.2,367.0,704.18,546.6
2018,11,18,14,15,528.0,122.5,1.15,19.9,339.5,680.25,530.85
2018,11,18,14,30,507.0,119.0,1.1,19.6,312.0,654.41,513.5
2018,11,18,14,45,469.0,110.0,1.1,19.35,274.0,604.04,478.25
2018,11,18,15,0,431.0,101.0,1.1,19.1,236.0,552.83,441.58
2018,11,18,15,15,324.0,94.5,1.1,19.1,188.0,443.98,358.26
2018,11,18,15,30,217.0,88.0,1.1,19.1,140.0,320.58,260.56
2018,11,18,15,45,184.5,72.0,1.15,17.6,110.0,269.53,220.04
2018,11,18,16,0,152.0,56.0,1.2,16.1,80.0,219.63,178.11
2018,11,18,16,15,110.5,40.5,1.15,15.35,55.0,165.44,128.93
2018,11,18,16,30,69.0,25.0,1.1,14.6,30.0,104.17,48.55
2018,11,18,16,45,37.5,13.5,1.1,13.85,16.0,37.16,0.0
2018,11,18,17,0,6.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,18,17,15,3.0,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.05,9.45,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.0,9.5,9.0,7.68,0.0
2018,11,19,7,15,57.5,24.0,1.0,10.2,29.5,18.77,2.55
2018,11,19,7,30,100.0,39.0,1.0,10.9,50.0,30.08,19.95
2018,11,19,7,45,119.5,55.0,1.0,11.55,74.0,41.78,31.28
2018,11,19,8,0,139.0,71.0,1.0,12.2,98.0,57.42,41.35
2018,11,19,8,15,191.0,86.0,0.95,12.7,132.5,85.95,60.32
2018,11,19,8,30,243.0,101.0,0.9,13.2,167.0,121.2,86.76
2018,11,19,8,45,286.5,112.5,0.9,13.7,202.5,158.37,116.86
2018,11,19,9,0,330.0,124.0,0.9,14.2,238.0,200.74,152.28
2018,11,19,9,15,368.5,133.0,0.9,14.7,272.5,249.43,193.23
2018,11,19,9,30,407.0,142.0,0.9,15.2,307.0,298.37,233.99
2018,11,19,9,45,456.0,143.0,0.85,15.75,341.5,348.5,274.83
2018,11,19,10,0,505.0,144.0,0.8,16.3,376.0,402.99,318.17
2018,11,19,10,15,513.0,151.0,0.8,16.75,397.0,444.72,351.04
2018,11,19,10,30,521.0,158.0,0.8,17.2,418.0,486.2,382.86
2018,11,19,10,45,526.5,162.0,0.8,17.6,432.5,522.6,410.19
2018,11,19,11,0,532.0,166.0,0.8,18.0,447.0,558.07,436.2
2018,11,19,11,15,564.5,159.5,0.85,18.2,462.5,601.11,468.48
2018,11,19,11,30,597.0,153.0,0.9,18.4,478.0,652.01,505.65
2018,11,19,11,45,592.5,154.5,0.9,18.65,478.0,674.74,521.25
2018,11,19,12,0,588.0,156.0,0.9,18.9,478.0,694.92,535.19
2018,11,19,12,15,434.0,191.5,0.9,18.95,428.0,613.7,474.96
2018,11,19,12,30,280.0,227.0,0.9,19.0,378.0,513.61,400.39
2018,11,19,12,45,226.5,228.0,0.9,19.0,348.0,457.01,359.03
2018,11,19,13,0,173.0,229.0,0.9,19.0,318.0,416.73,328.35
2018,11,19,13,15,171.0,219.0,0.85,19.0,304.0,408.81,323.03
2018,11,19,13,30,169.0,209.0,0.8,19.0,290.0,400.11,316.87
2018,11,19,13,45,162.5,197.0,0.7,18.95,271.5,383.8,304.66
2018,11,19,14,0,156.0,185.0,0.6,18.9,253.0,366.79,291.9
2018,11,19,14,15,136.0,170.5,0.6,18.65,226.5,333.04,266.49
2018,11,19,14,30,116.0,156.0,0.6,18.4,200.0,298.94,240.46
2018,11,19,14,45,156.0,138.0,0.55,18.15,190.5,314.71,254.9
2018,11,19,15,0,196.0,120.0,0.5,17.9,181.0,347.11,281.28
2018,11,19,15,15,169.0,105.0,0.5,17.9,152.5,285.25,232.17
2018,11,19,15,30,142.0,90.0,0.5,17.9,124.0,242.8,197.64
2018,11,19,15,45,121.0,73.5,0.6,17.45,98.0,203.7,165.35
2018,11,19,16,0,100.0,57.0,0.7,17.0,72.0,165.23,132.33
2018,11,19,16,15,70.0,40.0,0.7,16.8,49.0,119.31,90.8
2018,11,19,16,30,40.0,23.0,0.7,16.6,26.0,66.78,25.89
2018,11,19,16,45,23.5,12.0,0.75,16.4,13.5,26.3,0.0
2018,11,19,17,0,7.0,1.0,0.8,16.2,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.8,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.5,1.15,10.25,5.0,0.0,0.0
2018,11,20,7,0,49.0,9.0,1.1,10.3,10.0,7.68,0.0
2018,11,20,7,15,157.5,22.5,1.05,10.85,37.0,17.52,0.0
2018,11,20,7,30,266.0,36.0,1.0,11.4,64.0,27.91,17.89
2018,11,20,7,45,336.0,47.0,0.95,11.95,99.5,36.2,26.28
2018,11,20,8,0,406.0,58.0,0.9,12.5,135.0,55.62,36.03
2018,11,20,8,15,498.5,63.0,0.9,13.1,181.0,96.83,57.31
2018,11,20,8,30,591.0,68.0,0.9,13.7,227.0,149.5,94.68
2018,11,20,8,45,648.0,71.0,0.9,14.3,270.5,204.02,139.57
2018,11,20,9,0,705.0,74.0,0.9,14.9,314.0,264.84,191.64
2018,11,20,9,15,672.5,86.5,0.95,15.6,335.5,311.14,234.61
2018,11,20,9,30,640.0,99.0,1.0,16.3,357.0,352.97,272.51
2018,11,20,9,45,699.5,96.0,1.05,16.95,397.5,416.17,324.52
2018,11,20,10,0,759.0,93.0,1.1,17.6,438.0,484.2,378.83
2018,11,20,10,15,774.5,94.5,1.15,18.05,463.0,536.28,420.14
2018,11,20,10,30,790.0,96.0,1.2,18.5,488.0,588.48,460.39
2018,11,20,10,45,762.0,104.5,1.25,18.9,493.0,621.34,485.21
2018,11,20,11,0,734.0,113.0,1.3,19.3,498.0,648.43,505.25
2018,11,20,11,15,673.0,130.0,1.35,19.6,488.0,656.04,510.5
2018,11,20,11,30,612.0,147.0,1.4,19.9,478.0,656.41,510.33
2018,11,20,11,45,643.5,140.5,1.5,20.15,489.5,700.14,543.05
2018,11,20,12,0,675.0,134.0,1.6,20.4,501.0,743.15,573.65
2018,11,20,12,15,630.5,143.5,1.6,20.55,483.5,737.28,568.88
2018,11,20,12,30,586.0,153.0,1.6,20.7,466.0,726.37,561.17
2018,11,20,12,45,607.5,142.5,1.6,20.8,460.0,749.5,577.75
2018,11,20,13,0,629.0,132.0,1.6,20.9,454.0,770.25,592.36
2018,11,20,13,15,602.5,133.0,1.6,20.8,432.0,756.82,583.63
2018,11,20,13,30,576.0,134.0,1.6,20.7,410.0,740.02,572.92
2018,11,20,13,45,583.5,123.5,1.6,20.6,389.5,739.52,573.82
2018,11,20,14,0,591.0,113.0,1.6,20.5,369.0,736.05,572.51
2018,11,20,14,15,572.0,107.0,1.5,20.35,339.0,710.06,554.39
2018,11,20,14,30,553.0,101.0,1.4,20.2,309.0,681.64,534.54
2018,11,20,14,45,539.0,91.5,1.3,20.05,276.5,651.53,513.12
2018,11,20,15,0,525.0,82.0,1.2,19.9,244.0,619.32,489.64
2018,11,20,15,15,527.0,69.5,1.2,19.9,212.5,595.66,472.18
2018,11,20,15,30,529.0,57.0,1.2,19.9,181.0,569.4,451.51
2018,11,20,15,45,473.0,50.5,1.0,18.8,144.0,500.88,398.01
2018,11,20,16,0,417.0,44.0,0.8,17.7,107.0,433.7,343.02
2018,11,20,16,15,315.0,34.5,0.75,17.4,73.0,330.41,253.51
2018,11,20,16,30,213.0,25.0,0.7,17.1,39.0,219.05,85.46
2018,11,20,16,45,113.0,13.5,0.7,16.8,20.5,88.7,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.6,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.8,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.8,14.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.0,1.9,14.5,5.0,4.1,0.0
2018,11,21,7,30,0.0,8.0,2.0,14.8,8.0,6.56,0.0
2018,11,21,7,45,0.0,11.0,2.1,15.05,11.0,9.03,2.22
2018,11,21,8,0,0.0,14.0,2.2,15.3,14.0,11.51,4.11
2018,11,21,8,15,0.0,21.0,2.25,15.45,21.0,17.29,9.12
2018,11,21,8,30,0.0,28.0,2.3,15.6,28.0,23.08,14.12
2018,11,21,8,45,9.5,64.5,2.35,15.8,67.5,55.39,41.27
2018,11,21,9,0,19.0,101.0,2.4,16.0,107.0,88.83,69.18
2018,11,21,9,15,18.0,114.5,2.6,16.3,121.0,101.37,79.69
2018,11,21,9,30,17.0,128.0,2.8,16.6,135.0,113.97,90.14
2018,11,21,9,45,16.5,129.0,2.95,16.85,136.0,115.9,91.65
2018,11,21,10,0,16.0,130.0,3.1,17.1,137.0,117.68,93.01
2018,11,21,10,15,15.0,113.0,3.25,17.35,120.0,103.15,80.88
2018,11,21,10,30,14.0,96.0,3.4,17.6,103.0,92.51,72.0
2018,11,21,10,45,7.0,77.5,3.55,17.8,81.0,68.85,52.15
2018,11,21,11,0,0.0,59.0,3.7,18.0,59.0,48.91,35.32
2018,11,21,11,15,0.0,59.5,3.75,18.05,59.5,49.33,35.64
2018,11,21,11,30,0.0,60.0,3.8,18.1,60.0,49.75,35.96
2018,11,21,11,45,0.0,58.5,3.8,18.2,58.5,48.51,34.9
2018,11,21,12,0,0.0,57.0,3.8,18.3,57.0,47.26,33.85
2018,11,21,12,15,12.0,61.5,3.8,18.25,68.0,64.3,48.55
2018,11,21,12,30,24.0,66.0,3.8,18.2,79.0,79.48,61.7
2018,11,21,12,45,17.5,55.5,3.85,18.2,65.0,64.42,48.99
2018,11,21,13,0,11.0,45.0,3.9,18.2,51.0,49.12,36.02
2018,11,21,13,15,46.0,64.5,3.8,18.1,87.0,109.94,88.27
2018,11,21,13,30,81.0,84.0,3.7,18.0,123.0,165.41,135.55
2018,11,21,13,45,65.5,100.5,3.65,17.95,131.0,171.32,139.78
2018,11,21,14,0,50.0,117.0,3.6,17.9,139.0,161.64,131.35
2018,11,21,14,15,25.0,77.5,3.45,17.75,88.5,95.11,75.5
2018,11,21,14,30,0.0,38.0,3.3,17.6,38.0,31.39,20.97
2018,11,21,14,45,8.0,32.0,3.1,17.5,34.5,34.45,24.02
2018,11,21,15,0,16.0,26.0,2.9,17.4,31.0,36.4,26.07
2018,11,21,15,15,8.0,22.0,2.9,17.4,24.5,25.63,16.52
2018,11,21,15,30,0.0,18.0,2.9,17.4,18.0,14.81,6.91
2018,11,21,15,45,0.0,14.0,2.45,16.95,14.0,11.51,4.06
2018,11,21,16,0,0.0,10.0,2.0,16.5,10.0,8.21,1.18
2018,11,21,16,15,2.0,7.5,1.8,15.95,7.5,7.67,0.54
2018,11,21,16,30,4.0,5.0,1.6,15.4,5.0,7.1,0.0
2018,11,21,16,45,4.0,3.0,1.45,14.85,3.0,5.29,0.0
2018,11,21,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,2.0,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,43.5,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,87.0,10.0,1.3,11.5,11.0,8.54,0.0
2018,11,22,7,15,213.5,21.5,1.3,12.2,38.5,18.03,0.0
2018,11,22,7,30,340.0,33.0,1.3,12.9,66.0,27.45,16.91
2018,11,22,7,45,453.5,39.0,1.3,13.6,107.5,31.89,22.21
2018,11,22,8,0,567.0,45.0,1.3,14.3,149.0,47.06,27.13
2018,11,22,8,15,623.5,49.5,1.4,14.6,191.0,96.93,52.49
2018,11,22,8,30,680.0,54.0,1.5,14.9,233.0,150.66,91.39
2018,11,22,8,45,718.0,57.0,1.6,15.2,272.5,205.72,137.94
2018,11,22,9,0,756.0,60.0,1.7,15.5,312.0,264.72,190.21
2018,11,22,9,15,780.0,62.5,1.75,15.85,348.0,322.29,242.07
2018,11,22,9,30,804.0,65.0,1.8,16.2,384.0,381.53,294.45
2018,11,22,9,45,819.5,67.5,1.85,16.5,414.0,438.41,343.79
2018,11,22,10,0,835.0,70.0,1.9,16.8,444.0,495.43,391.73
2018,11,22,10,15,811.0,79.0,1.95,17.0,458.5,537.68,427.08
2018,11,22,10,30,787.0,88.0,2.0,17.2,473.0,575.7,457.99
2018,11,22,10,45,804.5,87.0,2.1,17.4,492.0,625.52,497.32
2018,11,22,11,0,822.0,86.0,2.2,17.6,511.0,674.55,535.15
2018,11,22,11,15,854.5,79.0,2.25,17.7,528.5,726.5,573.44
2018,11,22,11,30,887.0,72.0,2.3,17.8,546.0,771.23,605.11
2018,11,22,11,45,889.0,71.5,2.4,17.9,548.0,804.4,628.75
2018,11,22,12,0,891.0,71.0,2.5,18.0,550.0,834.59,650.38
2018,11,22,12,15,886.5,72.0,2.55,18.0,544.5,857.98,667.14
2018,11,22,12,30,882.0,73.0,2.6,18.0,539.0,877.89,681.62
2018,11,22,12,45,872.0,73.5,2.7,18.05,525.0,888.71,690.15
2018,11,22,13,0,862.0,74.0,2.8,18.1,511.0,895.82,696.31
2018,11,22,13,15,853.5,72.5,2.85,18.0,491.0,898.06,699.25
2018,11,22,13,30,845.0,71.0,2.9,17.9,471.0,906.86,706.98
2018,11,22,13,45,810.0,73.5,2.95,17.75,439.0,882.5,691.48
2018,11,22,14,0,775.0,76.0,3.0,17.6,407.0,854.5,673.52
2018,11,22,14,15,671.5,86.5,3.0,17.4,357.5,776.03,618.38
2018,11,22,14,30,568.0,97.0,3.0,17.2,308.0,689.48,556.11
2018,11,22,14,45,466.0,98.5,3.05,17.0,259.5,584.16,477.67
2018,11,22,15,0,364.0,100.0,3.1,16.8,211.0,490.23,404.97
2018,11,22,15,15,404.5,83.5,3.1,16.8,190.0,498.79,412.29
2018,11,22,15,30,445.0,67.0,3.1,16.8,169.0,509.01,418.81
2018,11,22,15,45,371.0,57.0,2.8,16.1,130.0,419.15,345.08
2018,11,22,16,0,297.0,47.0,2.5,15.4,91.0,338.75,276.56
2018,11,22,16,15,250.0,35.5,2.35,14.9,63.5,281.51,219.51
2018,11,22,16,30,203.0,24.0,2.2,14.4,36.0,208.87,60.32
2018,11,22,16,45,110.0,13.5,2.05,13.9,19.0,86.61,0.0
2018,11,22,17,0,17.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,1.95,13.3,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.1,13.95,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.1,14.0,4.0,3.41,0.0
2018,11,23,7,15,7.0,9.0,1.2,14.25,9.0,7.6,0.0
2018,11,23,7,30,0.0,14.0,1.3,14.5,14.0,11.52,3.65
2018,11,23,7,45,0.0,23.0,1.35,14.75,23.0,18.96,10.84
2018,11,23,8,0,0.0,32.0,1.4,15.0,32.0,26.42,16.73
2018,11,23,8,15,0.0,33.0,1.5,15.2,33.0,27.23,17.6
2018,11,23,8,30,0.0,34.0,1.6,15.4,34.0,28.05,18.39
2018,11,23,8,45,0.0,36.5,1.7,15.6,36.5,30.13,20.18
2018,11,23,9,0,0.0,39.0,1.8,15.8,39.0,32.21,21.93
2018,11,23,9,15,0.0,62.5,1.9,16.0,62.5,51.78,38.5
2018,11,23,9,30,0.0,86.0,2.0,16.2,86.0,71.53,55.05
2018,11,23,9,45,1.0,83.5,2.05,16.35,84.0,69.85,53.48
2018,11,23,10,0,2.0,81.0,2.1,16.5,82.0,68.24,52.02
2018,11,23,10,15,1.5,96.5,2.25,16.65,97.0,81.4,62.91
2018,11,23,10,30,1.0,112.0,2.4,16.8,112.0,94.78,73.88
2018,11,23,10,45,15.0,140.0,2.5,16.95,147.5,129.03,102.31
2018,11,23,11,0,29.0,168.0,2.6,17.1,183.0,174.48,139.64
2018,11,23,11,15,22.0,142.0,2.7,17.2,153.5,145.61,115.85
2018,11,23,11,30,15.0,116.0,2.8,17.3,124.0,109.53,86.07
2018,11,23,11,45,7.5,99.5,2.9,17.45,103.5,89.3,69.14
2018,11,23,12,0,0.0,83.0,3.0,17.6,83.0,68.96,52.0
2018,11,23,12,15,0.0,77.0,3.0,17.65,77.0,63.94,47.85
2018,11,23,12,30,0.0,71.0,3.0,17.7,71.0,58.92,43.69
2018,11,23,12,45,1.0,87.0,3.05,17.75,87.5,73.2,55.63
2018,11,23,13,0,2.0,103.0,3.1,17.8,104.0,88.93,68.75
2018,11,23,13,15,1.0,80.5,3.1,17.75,81.0,67.77,51.22
2018,11,23,13,30,0.0,58.0,3.1,17.7,58.0,48.05,34.79
2018,11,23,13,45,0.0,47.5,3.1,17.7,47.5,39.3,27.52
2018,11,23,14,0,0.0,37.0,3.1,17.7,37.0,30.57,20.22
2018,11,23,14,15,3.5,65.5,3.05,17.55,67.0,57.55,43.19
2018,11,23,14,30,7.0,94.0,3.0,17.4,97.0,88.69,69.57
2018,11,23,14,45,13.5,93.0,2.95,17.3,97.5,95.33,75.51
2018,11,23,15,0,20.0,92.0,2.9,17.2,98.0,113.51,91.04
2018,11,23,15,15,32.0,84.5,2.9,17.2,92.5,118.34,95.44
2018,11,23,15,30,44.0,77.0,2.9,17.2,87.0,123.57,99.87
2018,11,23,15,45,29.0,61.0,2.65,16.8,67.0,92.71,73.04
2018,11,23,16,0,14.0,45.0,2.4,16.4,47.0,61.99,46.17
2018,11,23,16,15,7.5,30.0,2.35,16.2,31.0,33.65,21.15
2018,11,23,16,30,1.0,15.0,2.3,16.0,15.0,13.1,0.0
2018,11,23,16,45,0.5,7.5,2.25,15.85,7.5,6.74,0.0
2018,11,23,17,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.45,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.4,4.0,3.41,0.0
2018,11,24,7,15,56.0,13.0,1.4,14.75,17.5,10.51,0.0
2018,11,24,7,30,96.0,22.0,1.5,15.1,31.0,16.89,7.74
2018,11,24,7,45,212.0,32.5,1.65,15.45,66.0,24.98,15.94
2018,11,24,8,0,328.0,43.0,1.8,15.8,101.0,39.39,24.05
2018,11,24,8,15,299.0,52.0,1.85,16.0,115.5,67.12,39.82
2018,11,24,8,30,270.0,61.0,1.9,16.2,130.0,92.15,60.39
2018,11,24,8,45,144.0,80.5,2.0,16.4,118.0,100.41,73.48
2018,11,24,9,0,18.0,100.0,2.1,16.6,106.0,87.68,68.02
2018,11,24,9,15,33.5,118.0,2.15,16.8,130.5,112.02,88.06
2018,11,24,9,30,49.0,136.0,2.2,17.0,155.0,136.85,108.5
2018,11,24,9,45,167.0,152.5,2.2,17.25,225.0,213.59,170.72
2018,11,24,10,0,285.0,169.0,2.2,17.5,295.0,306.21,245.48
2018,11,24,10,15,164.5,173.5,2.25,17.7,247.0,254.53,204.51
2018,11,24,10,30,44.0,178.0,2.3,17.9,199.0,188.42,150.38
2018,11,24,10,45,60.5,196.5,2.3,18.15,226.5,220.96,176.9
2018,11,24,11,0,77.0,215.0,2.3,18.4,254.0,255.71,204.72
2018,11,24,11,15,80.5,207.0,2.3,18.5,248.5,254.72,204.0
2018,11,24,11,30,84.0,199.0,2.3,18.6,243.0,253.6,203.33
2018,11,24,11,45,96.0,192.5,2.3,18.75,243.0,275.73,221.23
2018,11,24,12,0,108.0,186.0,2.3,18.9,243.0,283.93,228.12
2018,11,24,12,15,118.5,205.0,2.3,18.9,267.0,320.22,256.96
2018,11,24,12,30,129.0,224.0,2.3,18.9,291.0,358.0,286.62
2018,11,24,12,45,115.0,210.5,2.3,18.95,269.5,335.39,268.8
2018,11,24,13,0,101.0,197.0,2.3,19.0,248.0,311.54,250.16
2018,11,24,13,15,122.5,187.0,2.3,18.9,246.0,323.84,261.24
2018,11,24,13,30,144.0,177.0,2.3,18.8,244.0,335.98,272.09
2018,11,24,13,45,194.0,174.0,2.3,18.7,259.0,383.59,311.54
2018,11,24,14,0,244.0,171.0,2.3,18.6,274.0,451.26,365.63
2018,11,24,14,15,378.5,135.0,2.25,18.35,280.5,553.55,448.14
2018,11,24,14,30,513.0,99.0,2.2,18.1,287.0,639.67,514.87
2018,11,24,14,45,612.0,79.0,2.2,17.9,280.0,700.31,560.24
2018,11,24,15,0,711.0,59.0,2.2,17.7,273.0,747.13,594.64
2018,11,24,15,15,583.5,61.5,2.2,17.7,220.0,632.93,509.05
2018,11,24,15,30,456.0,64.0,2.2,17.7,167.0,514.34,417.89
2018,11,24,15,45,428.5,53.0,1.85,16.7,133.5,466.01,378.28
2018,11,24,16,0,401.0,42.0,1.5,15.7,100.0,417.86,335.63
2018,11,24,16,15,313.0,32.5,1.45,15.0,68.0,326.43,250.67
2018,11,24,16,30,225.0,23.0,1.4,14.3,36.0,222.18,37.25
2018,11,24,16,45,112.5,11.5,1.35,13.6,18.0,86.59,0.0
2018,11,24,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,6,45,7.0,2.0,1.0,10.15,2.0,0.0,0.0
2018,11,25,7,0,14.0,4.0,1.0,10.2,4.0,3.41,0.0
2018,11,25,7,15,51.5,15.5,1.0,10.7,19.5,12.36,0.0
2018,11,25,7,30,89.0,27.0,1.0,11.2,35.0,21.28,11.15
2018,11,25,7,45,210.0,40.0,0.95,11.7,72.5,30.58,21.09
2018,11,25,8,0,331.0,53.0,0.9,12.2,110.0,45.57,29.97
2018,11,25,8,15,497.5,53.5,0.95,12.7,166.0,85.24,48.28
2018,11,25,8,30,664.0,54.0,1.0,13.2,222.0,145.38,88.15
2018,11,25,8,45,704.0,57.5,1.0,13.7,262.0,200.03,133.91
2018,11,25,9,0,744.0,61.0,1.0,14.2,302.0,258.9,185.56
2018,11,25,9,15,770.5,63.0,1.05,14.9,337.5,315.88,236.34
2018,11,25,9,30,797.0,65.0,1.1,15.6,373.0,374.82,287.78
2018,11,25,9,45,815.5,67.5,1.2,16.3,404.0,432.44,337.04
2018,11,25,10,0,834.0,70.0,1.3,17.0,435.0,490.55,385.1
2018,11,25,10,15,845.5,71.0,1.3,17.35,459.0,543.47,427.73
2018,11,25,10,30,857.0,72.0,1.3,17.7,483.0,591.97,465.78
2018,11,25,10,45,864.0,73.5,1.3,18.05,500.0,639.82,502.07
2018,11,25,11,0,871.0,75.0,1.3,18.4,517.0,685.92,536.02
2018,11,25,11,15,874.5,75.5,1.35,18.6,527.0,726.39,564.58
2018,11,25,11,30,878.0,76.0,1.4,18.8,537.0,764.4,590.71
2018,11,25,11,45,878.0,77.0,1.4,19.0,539.5,797.59,612.81
2018,11,25,12,0,878.0,78.0,1.4,19.2,542.0,827.79,632.78
2018,11,25,12,15,878.5,76.5,1.45,19.3,537.0,852.26,649.68
2018,11,25,12,30,879.0,75.0,1.5,19.4,532.0,873.46,664.49
2018,11,25,12,45,877.0,73.0,1.5,19.5,520.0,888.42,674.58
2018,11,25,13,0,875.0,71.0,1.5,19.6,508.0,899.85,682.46
2018,11,25,13,15,865.5,70.5,1.5,19.55,488.0,902.79,685.18
2018,11,25,13,30,856.0,70.0,1.5,19.5,468.0,902.11,685.69
2018,11,25,13,45,841.5,68.0,1.5,19.45,441.0,901.33,686.28
2018,11,25,14,0,827.0,66.0,1.5,19.4,414.0,886.92,677.68
2018,11,25,14,15,808.0,64.0,1.45,19.25,382.0,864.93,663.58
2018,11,25,14,30,789.0,62.0,1.4,19.1,350.0,839.82,647.2
2018,11,25,14,45,762.0,58.5,1.4,18.95,312.5,802.46,622.51
2018,11,25,15,0,735.0,55.0,1.4,18.8,275.0,762.73,595.41
2018,11,25,15,15,692.0,51.5,1.4,18.8,234.5,706.96,555.27
2018,11,25,15,30,649.0,48.0,1.4,18.8,194.0,650.1,512.58
2018,11,25,15,45,556.0,44.5,1.15,17.5,150.5,559.95,443.32
2018,11,25,16,0,463.0,41.0,0.9,16.2,107.0,465.71,367.48
2018,11,25,16,15,341.0,31.5,1.0,15.7,70.5,346.66,262.43
2018,11,25,16,30,219.0,22.0,1.1,15.2,34.0,216.51,22.09
2018,11,25,16,45,109.5,11.0,1.15,14.7,17.0,84.11,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,11,26,7,0,28.0,5.0,1.2,9.1,5.0,4.27,0.0
2018,11,26,7,15,98.5,18.5,1.25,9.9,25.5,15.79,0.0
2018,11,26,7,30,169.0,32.0,1.3,10.7,46.0,24.71,13.41
2018,11,26,7,45,246.5,43.0,1.35,11.5,77.5,32.98,23.1
2018,11,26,8,0,324.0,54.0,1.4,12.3,109.0,45.67,30.38
2018,11,26,8,15,345.0,67.0,1.35,12.85,140.0,81.73,51.15
2018,11,26,8,30,366.0,80.0,1.3,13.4,171.0,120.56,80.62
2018,11,26,8,45,358.0,96.0,1.25,14.0,197.5,158.79,113.95
2018,11,26,9,0,350.0,112.0,1.2,14.6,224.0,196.19,147.47
2018,11,26,9,15,362.0,124.0,1.2,15.35,251.5,235.54,181.72
2018,11,26,9,30,374.0,136.0,1.2,16.1,279.0,276.09,216.35
2018,11,26,9,45,335.5,154.5,1.15,16.85,290.5,294.55,233.01
2018,11,26,10,0,297.0,173.0,1.1,17.6,302.0,315.09,250.19
2018,11,26,10,15,389.5,165.5,1.05,18.0,344.5,386.22,306.32
2018,11,26,10,30,482.0,158.0,1.0,18.4,387.0,457.16,361.05
2018,11,26,10,45,495.0,161.5,0.95,18.85,404.5,495.88,389.87
2018,11,26,11,0,508.0,165.0,0.9,19.3,422.0,534.44,418.05
2018,11,26,11,15,478.0,174.5,0.85,19.55,420.0,547.96,427.08
2018,11,26,11,30,448.0,184.0,0.8,19.8,418.0,557.77,433.31
2018,11,26,11,45,376.5,202.0,0.75,20.1,399.0,524.19,407.39
2018,11,26,12,0,305.0,220.0,0.7,20.4,380.0,501.43,389.08
2018,11,26,12,15,405.0,192.5,0.7,20.55,403.0,585.28,452.08
2018,11,26,12,30,505.0,165.0,0.7,20.7,426.0,655.6,503.41
2018,11,26,12,45,477.5,169.0,0.65,20.9,411.0,649.42,497.29
2018,11,26,13,0,450.0,173.0,0.6,21.1,396.0,640.34,490.06
2018,11,26,13,15,530.5,146.5,0.65,21.05,399.5,691.95,529.26
2018,11,26,13,30,611.0,120.0,0.7,21.0,403.0,751.64,571.27
2018,11,26,13,45,521.5,129.0,0.7,20.95,361.0,674.39,517.87
2018,11,26,14,0,432.0,138.0,0.7,20.9,319.0,605.21,470.0
2018,11,26,14,15,291.5,139.5,0.65,20.55,257.5,456.18,360.52
2018,11,26,14,30,151.0,141.0,0.6,20.2,196.0,311.6,249.24
2018,11,26,14,45,142.0,118.5,0.55,19.8,166.0,274.96,222.21
2018,11,26,15,0,133.0,96.0,0.5,19.4,136.0,237.4,193.03
2018,11,26,15,15,202.0,87.0,0.5,19.4,137.0,305.51,248.36
2018,11,26,15,30,271.0,78.0,0.5,19.4,138.0,371.25,298.67
2018,11,26,15,45,230.5,64.0,0.7,18.5,107.5,314.65,253.15
2018,11,26,16,0,190.0,50.0,0.9,17.6,77.0,241.86,193.57
2018,11,26,16,15,137.0,35.0,0.95,17.25,51.0,178.36,133.87
2018,11,26,16,30,84.0,20.0,1.0,16.9,25.0,102.85,0.81
2018,11,26,16,45,42.0,10.0,1.05,16.55,12.5,37.19,0.0
2018,11,26,17,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,27,7,0,19.0,4.0,1.1,11.6,4.0,3.41,0.0
2018,11,27,7,15,15.5,15.5,1.0,11.9,16.0,13.23,0.0
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,21.8,10.6
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,34.69,24.42
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,48.17,34.83
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,66.78,49.17
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,87.1,65.65
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,93.71,72.63
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,94.65,74.59
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,121.38,96.54
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,148.73,118.92
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,163.12,130.79
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,177.65,142.64
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,182.42,146.38
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,186.4,149.36
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,196.2,157.15
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,206.25,165.1
2018,11,27,11,15,27.5,194.0,1.15,16.15,208.0,203.09,162.39
2018,11,27,11,30,22.0,192.0,1.2,16.2,203.0,187.12,149.42
2018,11,27,11,45,32.5,200.0,1.25,16.25,216.5,218.82,175.28
2018,11,27,12,0,43.0,208.0,1.3,16.3,230.0,239.35,191.94
2018,11,27,12,15,44.0,207.0,1.4,16.35,229.5,242.51,194.59
2018,11,27,12,30,45.0,206.0,1.5,16.4,229.0,245.76,197.43
2018,11,27,12,45,43.5,198.0,1.55,16.4,220.0,238.55,191.88
2018,11,27,13,0,42.0,190.0,1.6,16.4,211.0,231.12,186.21
2018,11,27,13,15,37.0,179.5,1.65,16.4,197.5,217.25,175.21
2018,11,27,13,30,32.0,169.0,1.7,16.4,184.0,203.12,163.96
2018,11,27,13,45,17.5,131.5,1.75,16.45,139.5,134.25,107.45
2018,11,27,14,0,3.0,94.0,1.8,16.5,95.0,83.16,64.68
2018,11,27,14,15,4.0,95.0,1.75,16.4,96.5,86.01,67.31
2018,11,27,14,30,5.0,96.0,1.7,16.3,98.0,89.38,70.3
2018,11,27,14,45,4.0,87.5,1.65,16.25,89.0,81.02,63.31
2018,11,27,15,0,3.0,79.0,1.6,16.2,80.0,72.79,56.37
